Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.58
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.03
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.67
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.73
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
341793,Trumlands,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
341793,Trumlands,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,17.9
341793,Trumlands,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
341793,Trumlands,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
341793,Trumlands,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
341793,Trumlands,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
341793,Trumlands,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
341793,Trumlands,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
341793,Trumlands,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
341793,Trumlands,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.25
341793,Trumlands,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
341793,Trumlands,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.48
341793,Trumlands,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
341793,Trumlands,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
341793,Trumlands,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
341793,Trumlands,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.7
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.65
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.68
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.95
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
341793,Trumlands,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
341793,Trumlands,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,17.9
341793,Trumlands,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
341793,Trumlands,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
341793,Trumlands,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
341793,Trumlands,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
341793,Trumlands,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
341793,Trumlands,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
341793,Trumlands,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
341793,Trumlands,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.33
341793,Trumlands,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.81
341793,Trumlands,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.02
341793,Trumlands,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
341793,Trumlands,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
341793,Trumlands,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
341793,Trumlands,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.17
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.07
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
341793,Trumlands,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
341793,Trumlands,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,18.0
341793,Trumlands,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
341793,Trumlands,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
341793,Trumlands,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
341793,Trumlands,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
341793,Trumlands,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
341793,Trumlands,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
341793,Trumlands,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.94
341793,Trumlands,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.42
341793,Trumlands,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
341793,Trumlands,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
341793,Trumlands,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
341793,Trumlands,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
341793,Trumlands,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.95
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.89
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.21
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
341793,Trumlands,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
341793,Trumlands,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,18.0
341793,Trumlands,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
341793,Trumlands,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
341793,Trumlands,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
341793,Trumlands,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
341793,Trumlands,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
341793,Trumlands,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
341793,Trumlands,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
341793,Trumlands,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.4
341793,Trumlands,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.1
341793,Trumlands,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
341793,Trumlands,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
341793,Trumlands,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
341793,Trumlands,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
341793,Trumlands,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.06
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.07
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.67
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
341793,Trumlands,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
341793,Trumlands,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,18.0
341793,Trumlands,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
341793,Trumlands,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
341793,Trumlands,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
341793,Trumlands,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
341793,Trumlands,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
341793,Trumlands,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
341793,Trumlands,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
341793,Trumlands,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.12
341793,Trumlands,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.04
341793,Trumlands,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
341793,Trumlands,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
341793,Trumlands,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
341793,Trumlands,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
341793,Trumlands,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.16
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.01
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.33
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.78
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
341793,Trumlands,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
341793,Trumlands,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,18.1
341793,Trumlands,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
341793,Trumlands,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
341793,Trumlands,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
341793,Trumlands,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
341793,Trumlands,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
341793,Trumlands,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
341793,Trumlands,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
341793,Trumlands,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.72
341793,Trumlands,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.63
341793,Trumlands,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
341793,Trumlands,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
341793,Trumlands,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
341793,Trumlands,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
341793,Trumlands,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.38
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.7
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.8
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.72
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.1
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
341793,Trumlands,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
341793,Trumlands,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,18.1
341793,Trumlands,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
341793,Trumlands,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
341793,Trumlands,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
341793,Trumlands,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
341793,Trumlands,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
341793,Trumlands,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
341793,Trumlands,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.87
341793,Trumlands,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.5
341793,Trumlands,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.2
341793,Trumlands,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
341793,Trumlands,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
341793,Trumlands,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
341793,Trumlands,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.8
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.5
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.58
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.64
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
341793,Trumlands,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
341793,Trumlands,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,18.2
341793,Trumlands,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
341793,Trumlands,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
341793,Trumlands,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
341793,Trumlands,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
341793,Trumlands,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
341793,Trumlands,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
341793,Trumlands,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
341793,Trumlands,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,39.68
341793,Trumlands,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
341793,Trumlands,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
341793,Trumlands,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
341793,Trumlands,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
341793,Trumlands,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
341793,Trumlands,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.14
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.9
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.38
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.1
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.33
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
