Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
341793,Trumlands,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
341793,Trumlands,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,18.2
341793,Trumlands,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
341793,Trumlands,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
341793,Trumlands,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
341793,Trumlands,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
341793,Trumlands,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
341793,Trumlands,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
341793,Trumlands,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
341793,Trumlands,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,37.53
341793,Trumlands,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.63
341793,Trumlands,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
341793,Trumlands,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
341793,Trumlands,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
341793,Trumlands,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
341793,Trumlands,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.01
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.63
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.4
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.71
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.6
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.3
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.78
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
341793,Trumlands,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
341793,Trumlands,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
341793,Trumlands,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
341793,Trumlands,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
341793,Trumlands,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
341793,Trumlands,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
341793,Trumlands,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
341793,Trumlands,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
341793,Trumlands,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,44.64
341793,Trumlands,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.07
341793,Trumlands,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.03
341793,Trumlands,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
341793,Trumlands,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
341793,Trumlands,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
341793,Trumlands,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.23
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.12
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.4
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.17
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.6
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.4
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.47
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.98
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
341793,Trumlands,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
341793,Trumlands,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
341793,Trumlands,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
341793,Trumlands,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
341793,Trumlands,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
341793,Trumlands,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
341793,Trumlands,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
341793,Trumlands,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
341793,Trumlands,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,50.04
341793,Trumlands,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.45
341793,Trumlands,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.15
341793,Trumlands,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
341793,Trumlands,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
341793,Trumlands,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
341793,Trumlands,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.32
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.71
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.7
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.4
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,62.6
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.4
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.31
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.13
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
341793,Trumlands,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
341793,Trumlands,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
341793,Trumlands,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
341793,Trumlands,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
341793,Trumlands,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
341793,Trumlands,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
341793,Trumlands,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
341793,Trumlands,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,50.42
341793,Trumlands,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.36
341793,Trumlands,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.31
341793,Trumlands,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
341793,Trumlands,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
341793,Trumlands,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
341793,Trumlands,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.16
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.53
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.2
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.02
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,62.3
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.1
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.97
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
341793,Trumlands,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
341793,Trumlands,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,18.4
341793,Trumlands,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
341793,Trumlands,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
341793,Trumlands,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
341793,Trumlands,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
341793,Trumlands,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
341793,Trumlands,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
341793,Trumlands,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
341793,Trumlands,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,48.97
341793,Trumlands,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.66
341793,Trumlands,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.16
341793,Trumlands,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
341793,Trumlands,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
341793,Trumlands,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
341793,Trumlands,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.12
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.61
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.2
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.36
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,60.6
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.9
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.87
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
341793,Trumlands,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
341793,Trumlands,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,18.4
341793,Trumlands,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
341793,Trumlands,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
341793,Trumlands,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
341793,Trumlands,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
341793,Trumlands,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
341793,Trumlands,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
341793,Trumlands,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
341793,Trumlands,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,48.23
341793,Trumlands,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.92
341793,Trumlands,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.84
341793,Trumlands,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
341793,Trumlands,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
341793,Trumlands,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
341793,Trumlands,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.09
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.57
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.0
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.23
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,64.6
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.4
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.6
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
341793,Trumlands,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
341793,Trumlands,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,18.4
341793,Trumlands,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
341793,Trumlands,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
341793,Trumlands,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
341793,Trumlands,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
341793,Trumlands,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
341793,Trumlands,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
341793,Trumlands,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
341793,Trumlands,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,49.93
341793,Trumlands,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
341793,Trumlands,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
341793,Trumlands,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
341793,Trumlands,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
341793,Trumlands,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
341793,Trumlands,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.21
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.61
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.5
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.02
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,63.3
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.6
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
341793,Trumlands,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
341793,Trumlands,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
341793,Trumlands,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
341793,Trumlands,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
341793,Trumlands,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
341793,Trumlands,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
341793,Trumlands,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
341793,Trumlands,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
341793,Trumlands,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,48.52
341793,Trumlands,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
341793,Trumlands,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.68
341793,Trumlands,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
341793,Trumlands,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
341793,Trumlands,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
341793,Trumlands,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.16
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.7
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.5
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.99
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,63.4
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.0
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
341793,Trumlands,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
341793,Trumlands,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
341793,Trumlands,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
341793,Trumlands,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
341793,Trumlands,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
341793,Trumlands,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
341793,Trumlands,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
341793,Trumlands,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
341793,Trumlands,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,48.91
341793,Trumlands,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
341793,Trumlands,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.68
341793,Trumlands,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
341793,Trumlands,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
341793,Trumlands,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
341793,Trumlands,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.07
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
