Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.99
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,61.0
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.6
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
341793,Trumlands,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
341793,Trumlands,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
341793,Trumlands,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
341793,Trumlands,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
341793,Trumlands,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
341793,Trumlands,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
341793,Trumlands,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
341793,Trumlands,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
341793,Trumlands,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,42.88
341793,Trumlands,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
341793,Trumlands,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.26
341793,Trumlands,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
341793,Trumlands,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
341793,Trumlands,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
341793,Trumlands,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.08
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.04
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,60.6
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.8
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
341793,Trumlands,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
341793,Trumlands,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
341793,Trumlands,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
341793,Trumlands,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
341793,Trumlands,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
341793,Trumlands,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
341793,Trumlands,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
341793,Trumlands,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
341793,Trumlands,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
341793,Trumlands,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,43.08
341793,Trumlands,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
341793,Trumlands,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
341793,Trumlands,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
341793,Trumlands,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
341793,Trumlands,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
341793,Trumlands,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.22
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,59.7
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.9
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.58
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
341793,Trumlands,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
341793,Trumlands,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,18.7
341793,Trumlands,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
341793,Trumlands,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
341793,Trumlands,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
341793,Trumlands,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
341793,Trumlands,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
341793,Trumlands,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
341793,Trumlands,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
341793,Trumlands,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
341793,Trumlands,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,45.71
341793,Trumlands,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.6
341793,Trumlands,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
341793,Trumlands,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
341793,Trumlands,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
341793,Trumlands,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
341793,Trumlands,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.71
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.52
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,65.3
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.1
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.94
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
341793,Trumlands,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
341793,Trumlands,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,18.8
341793,Trumlands,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
341793,Trumlands,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
341793,Trumlands,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
341793,Trumlands,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
341793,Trumlands,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
341793,Trumlands,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
341793,Trumlands,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
341793,Trumlands,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,47.24
341793,Trumlands,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
341793,Trumlands,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.3
341793,Trumlands,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
341793,Trumlands,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
341793,Trumlands,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
341793,Trumlands,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.94
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,67.5
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.4
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
341793,Trumlands,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
341793,Trumlands,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,18.9
341793,Trumlands,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
341793,Trumlands,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
341793,Trumlands,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
341793,Trumlands,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
341793,Trumlands,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
341793,Trumlands,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
341793,Trumlands,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
341793,Trumlands,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
341793,Trumlands,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,45.12
341793,Trumlands,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.47
341793,Trumlands,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
341793,Trumlands,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
341793,Trumlands,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
341793,Trumlands,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
341793,Trumlands,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.36
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,27.62
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,76.0
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.6
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.25
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
341793,Trumlands,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
341793,Trumlands,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,19.0
341793,Trumlands,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
341793,Trumlands,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
341793,Trumlands,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
341793,Trumlands,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
341793,Trumlands,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
341793,Trumlands,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
341793,Trumlands,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
341793,Trumlands,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,50.65
341793,Trumlands,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
341793,Trumlands,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.32
341793,Trumlands,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
341793,Trumlands,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
341793,Trumlands,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
341793,Trumlands,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.95
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.54
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.27
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.3
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
341793,Trumlands,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
341793,Trumlands,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,19.1
341793,Trumlands,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
341793,Trumlands,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
341793,Trumlands,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
341793,Trumlands,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
341793,Trumlands,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
341793,Trumlands,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
341793,Trumlands,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
341793,Trumlands,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.37
341793,Trumlands,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
341793,Trumlands,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.2
341793,Trumlands,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
341793,Trumlands,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
341793,Trumlands,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
341793,Trumlands,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.74
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.63
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.61
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
341793,Trumlands,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
341793,Trumlands,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,19.2
341793,Trumlands,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
341793,Trumlands,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
341793,Trumlands,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
341793,Trumlands,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
341793,Trumlands,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
341793,Trumlands,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
341793,Trumlands,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
341793,Trumlands,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.17
341793,Trumlands,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.09
341793,Trumlands,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.02
341793,Trumlands,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
341793,Trumlands,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
341793,Trumlands,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
341793,Trumlands,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.09
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.37
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.08
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
341793,Trumlands,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
341793,Trumlands,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,19.3
341793,Trumlands,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
341793,Trumlands,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
