Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
341793,Trumlands,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
341793,Trumlands,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
341793,Trumlands,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
341793,Trumlands,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
341793,Trumlands,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
341793,Trumlands,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.44
341793,Trumlands,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
341793,Trumlands,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.17
341793,Trumlands,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
341793,Trumlands,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
341793,Trumlands,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
341793,Trumlands,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.2
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.67
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.71
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
341793,Trumlands,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
341793,Trumlands,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,19.4
341793,Trumlands,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
341793,Trumlands,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
341793,Trumlands,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
341793,Trumlands,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
341793,Trumlands,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
341793,Trumlands,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
341793,Trumlands,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
341793,Trumlands,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.42
341793,Trumlands,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.37
341793,Trumlands,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.33
341793,Trumlands,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
341793,Trumlands,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
341793,Trumlands,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
341793,Trumlands,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.29
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.91
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.13
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.85
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.06
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.39
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
341793,Trumlands,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
341793,Trumlands,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,19.5
341793,Trumlands,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
341793,Trumlands,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
341793,Trumlands,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
341793,Trumlands,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
341793,Trumlands,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
341793,Trumlands,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
341793,Trumlands,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
341793,Trumlands,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
341793,Trumlands,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.11
341793,Trumlands,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.22
341793,Trumlands,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.97
341793,Trumlands,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
341793,Trumlands,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
341793,Trumlands,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
341793,Trumlands,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.22
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.37
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.05
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.67
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.89
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
341793,Trumlands,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
341793,Trumlands,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,19.6
341793,Trumlands,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
341793,Trumlands,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
341793,Trumlands,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
341793,Trumlands,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
341793,Trumlands,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
341793,Trumlands,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
341793,Trumlands,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
341793,Trumlands,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.8
341793,Trumlands,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.18
341793,Trumlands,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.91
341793,Trumlands,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
341793,Trumlands,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
341793,Trumlands,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
341793,Trumlands,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.34
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.61
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.97
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.08
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.2
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.04
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.93
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
341793,Trumlands,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
341793,Trumlands,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,19.7
341793,Trumlands,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
341793,Trumlands,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
341793,Trumlands,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
341793,Trumlands,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
341793,Trumlands,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
341793,Trumlands,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
341793,Trumlands,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
341793,Trumlands,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
341793,Trumlands,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.3
341793,Trumlands,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.35
341793,Trumlands,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.2
341793,Trumlands,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
341793,Trumlands,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
341793,Trumlands,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
341793,Trumlands,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.02
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.14
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.79
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.03
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.3
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.69
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
341793,Trumlands,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
341793,Trumlands,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,19.8
341793,Trumlands,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
341793,Trumlands,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
341793,Trumlands,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
341793,Trumlands,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
341793,Trumlands,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
341793,Trumlands,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
341793,Trumlands,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
341793,Trumlands,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
341793,Trumlands,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
341793,Trumlands,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
341793,Trumlands,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.85
341793,Trumlands,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.38
341793,Trumlands,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
341793,Trumlands,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
341793,Trumlands,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
341793,Trumlands,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.42
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.12
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.67
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
341793,Trumlands,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
341793,Trumlands,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,20.0
341793,Trumlands,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
341793,Trumlands,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
341793,Trumlands,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
341793,Trumlands,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
341793,Trumlands,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
341793,Trumlands,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
341793,Trumlands,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
341793,Trumlands,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
341793,Trumlands,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
341793,Trumlands,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.77
341793,Trumlands,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.23
341793,Trumlands,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.41
341793,Trumlands,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
341793,Trumlands,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
341793,Trumlands,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
341793,Trumlands,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.39
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.15
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.73
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.79
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.54
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
341793,Trumlands,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
341793,Trumlands,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,20.1
341793,Trumlands,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
341793,Trumlands,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
341793,Trumlands,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
341793,Trumlands,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
341793,Trumlands,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
341793,Trumlands,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
341793,Trumlands,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
341793,Trumlands,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
341793,Trumlands,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
341793,Trumlands,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.84
341793,Trumlands,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.54
341793,Trumlands,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.84
341793,Trumlands,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
341793,Trumlands,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
341793,Trumlands,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
341793,Trumlands,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.15
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.64
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.55
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.04
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.47
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.82
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
341793,Trumlands,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
341793,Trumlands,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,20.2
341793,Trumlands,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
341793,Trumlands,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
341793,Trumlands,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
341793,Trumlands,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
341793,Trumlands,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
341793,Trumlands,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
341793,Trumlands,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
341793,Trumlands,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
341793,Trumlands,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.63
341793,Trumlands,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.5
341793,Trumlands,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.27
341793,Trumlands,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
341793,Trumlands,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
341793,Trumlands,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
341793,Trumlands,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.63
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.6
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.81
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.6
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.03
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
