Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
341793,Trumlands,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
341793,Trumlands,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,20.3
341793,Trumlands,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
341793,Trumlands,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
341793,Trumlands,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
341793,Trumlands,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
341793,Trumlands,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
341793,Trumlands,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
341793,Trumlands,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
341793,Trumlands,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
341793,Trumlands,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
341793,Trumlands,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.57
341793,Trumlands,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.55
341793,Trumlands,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.05
341793,Trumlands,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
341793,Trumlands,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
341793,Trumlands,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
341793,Trumlands,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.56
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.36
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.96
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.2
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.7
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.79
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.61
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
341793,Trumlands,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
341793,Trumlands,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,20.4
341793,Trumlands,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
341793,Trumlands,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
341793,Trumlands,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
341793,Trumlands,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
341793,Trumlands,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
341793,Trumlands,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
341793,Trumlands,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
341793,Trumlands,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
341793,Trumlands,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
341793,Trumlands,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.58
341793,Trumlands,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.69
341793,Trumlands,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.44
341793,Trumlands,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
341793,Trumlands,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
341793,Trumlands,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
341793,Trumlands,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.73
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.86
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.48
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.6
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.5
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.88
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.95
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.51
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
341793,Trumlands,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
341793,Trumlands,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,20.5
341793,Trumlands,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
341793,Trumlands,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
341793,Trumlands,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
341793,Trumlands,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
341793,Trumlands,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
341793,Trumlands,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
341793,Trumlands,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
341793,Trumlands,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
341793,Trumlands,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
341793,Trumlands,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.38
341793,Trumlands,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.25
341793,Trumlands,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.1
341793,Trumlands,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
341793,Trumlands,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
341793,Trumlands,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
341793,Trumlands,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.64
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.5
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.73
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.0
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.76
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.3
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
341793,Trumlands,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
341793,Trumlands,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,20.6
341793,Trumlands,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
341793,Trumlands,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
341793,Trumlands,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
341793,Trumlands,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
341793,Trumlands,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
341793,Trumlands,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
341793,Trumlands,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
341793,Trumlands,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
341793,Trumlands,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
341793,Trumlands,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.1
341793,Trumlands,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.68
341793,Trumlands,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.17
341793,Trumlands,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
341793,Trumlands,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
341793,Trumlands,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
341793,Trumlands,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.74
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.54
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.72
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.2
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.85
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.16
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.06
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.5
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
341793,Trumlands,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
341793,Trumlands,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,20.7
341793,Trumlands,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
341793,Trumlands,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
341793,Trumlands,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
341793,Trumlands,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
341793,Trumlands,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
341793,Trumlands,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
341793,Trumlands,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
341793,Trumlands,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
341793,Trumlands,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
341793,Trumlands,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.56
341793,Trumlands,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.88
341793,Trumlands,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.73
341793,Trumlands,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
341793,Trumlands,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
341793,Trumlands,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
341793,Trumlands,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.92
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.6
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.1
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.31
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.4
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.8
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.4
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.91
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.63
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.31
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
341793,Trumlands,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
341793,Trumlands,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,20.8
341793,Trumlands,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
341793,Trumlands,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
341793,Trumlands,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
341793,Trumlands,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
341793,Trumlands,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
341793,Trumlands,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
341793,Trumlands,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
341793,Trumlands,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
341793,Trumlands,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
341793,Trumlands,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.81
341793,Trumlands,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.61
341793,Trumlands,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.99
341793,Trumlands,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
341793,Trumlands,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
341793,Trumlands,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
341793,Trumlands,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.58
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.55
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.85
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.43
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.96
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.2
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.3
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.44
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.11
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.4
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.52
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
341793,Trumlands,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
341793,Trumlands,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,20.8
341793,Trumlands,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
341793,Trumlands,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
341793,Trumlands,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
341793,Trumlands,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
341793,Trumlands,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
341793,Trumlands,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
341793,Trumlands,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
341793,Trumlands,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
341793,Trumlands,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
341793,Trumlands,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.42
341793,Trumlands,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.03
341793,Trumlands,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.17
341793,Trumlands,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
341793,Trumlands,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
341793,Trumlands,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
341793,Trumlands,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.21
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.51
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.47
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.92
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.3
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.3
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.16
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.86
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.99
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.6
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.5
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.87
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
341793,Trumlands,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
341793,Trumlands,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,20.9
341793,Trumlands,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
341793,Trumlands,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
341793,Trumlands,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
341793,Trumlands,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
341793,Trumlands,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
341793,Trumlands,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
341793,Trumlands,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
341793,Trumlands,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,68.63
341793,Trumlands,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.59
341793,Trumlands,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.34
341793,Trumlands,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
341793,Trumlands,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
341793,Trumlands,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
341793,Trumlands,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.8
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.59
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.58
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.92
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.43
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.7
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.7
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.73
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.1
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.52
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.78
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.28
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.3
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
341793,Trumlands,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
341793,Trumlands,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,20.9
341793,Trumlands,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
341793,Trumlands,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
341793,Trumlands,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
341793,Trumlands,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
341793,Trumlands,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
341793,Trumlands,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
341793,Trumlands,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,64.34
341793,Trumlands,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.34
341793,Trumlands,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.55
341793,Trumlands,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
341793,Trumlands,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
341793,Trumlands,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
