Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.94
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.32
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.29
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.09
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.63
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.8
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.1
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.83
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.95
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.71
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.94
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.13
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.48
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.7
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
341793,Trumlands,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
341793,Trumlands,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,20.9
341793,Trumlands,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
341793,Trumlands,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
341793,Trumlands,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
341793,Trumlands,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
341793,Trumlands,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
341793,Trumlands,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
341793,Trumlands,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.74
341793,Trumlands,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.15
341793,Trumlands,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.1
341793,Trumlands,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
341793,Trumlands,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
341793,Trumlands,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
341793,Trumlands,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.82
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.35
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.89
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.07
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.9
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.4
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.06
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.11
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.79
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.94
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.97
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
341793,Trumlands,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
341793,Trumlands,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,20.9
341793,Trumlands,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
341793,Trumlands,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
341793,Trumlands,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
341793,Trumlands,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
341793,Trumlands,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
341793,Trumlands,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
341793,Trumlands,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
341793,Trumlands,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.67
341793,Trumlands,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.76
341793,Trumlands,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.31
341793,Trumlands,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
341793,Trumlands,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
341793,Trumlands,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
341793,Trumlands,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.65
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.78
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.82
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.74
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.79
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.9
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.56
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.87
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.87
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.0
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.59
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.66
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.93
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
341793,Trumlands,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
341793,Trumlands,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,20.9
341793,Trumlands,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
341793,Trumlands,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
341793,Trumlands,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
341793,Trumlands,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
341793,Trumlands,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
341793,Trumlands,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
341793,Trumlands,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.68
341793,Trumlands,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.45
341793,Trumlands,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.24
341793,Trumlands,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
341793,Trumlands,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
341793,Trumlands,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
341793,Trumlands,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.83
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.1
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.93
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.88
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.81
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.5
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.2
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.51
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.09
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.1
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.55
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.2
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.37
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.6
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
341793,Trumlands,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
341793,Trumlands,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,20.9
341793,Trumlands,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
341793,Trumlands,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
341793,Trumlands,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
341793,Trumlands,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
341793,Trumlands,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
341793,Trumlands,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
341793,Trumlands,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,66.53
341793,Trumlands,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.54
341793,Trumlands,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.16
341793,Trumlands,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
341793,Trumlands,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
341793,Trumlands,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
341793,Trumlands,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.45
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.94
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.78
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.87
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.13
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.9
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.3
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.87
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.87
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.6
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.24
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.03
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.66
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.13
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.8
341793,Trumlands,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
341793,Trumlands,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,20.9
341793,Trumlands,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
341793,Trumlands,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
341793,Trumlands,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
341793,Trumlands,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
341793,Trumlands,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
341793,Trumlands,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
341793,Trumlands,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
341793,Trumlands,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.89
341793,Trumlands,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.95
341793,Trumlands,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.32
341793,Trumlands,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
341793,Trumlands,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
341793,Trumlands,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
341793,Trumlands,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.09
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.1
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.6
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.44
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.6
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.7
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.3
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.1
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.1
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.52
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.55
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.4
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.69
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.8
341793,Trumlands,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
341793,Trumlands,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,20.9
341793,Trumlands,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
341793,Trumlands,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
341793,Trumlands,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
341793,Trumlands,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
341793,Trumlands,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
341793,Trumlands,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
341793,Trumlands,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,70.01
341793,Trumlands,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.27
341793,Trumlands,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.33
341793,Trumlands,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
341793,Trumlands,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
341793,Trumlands,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
341793,Trumlands,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.3
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.18
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.9
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.82
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.46
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.2
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.35
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.17
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.3
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.18
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.54
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.13
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.54
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.8
341793,Trumlands,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
341793,Trumlands,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,20.9
341793,Trumlands,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
341793,Trumlands,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
341793,Trumlands,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
341793,Trumlands,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
341793,Trumlands,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
341793,Trumlands,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,70.25
341793,Trumlands,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.79
341793,Trumlands,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.59
341793,Trumlands,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
341793,Trumlands,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.6
341793,Trumlands,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
341793,Trumlands,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.53
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.55
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.99
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.68
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.8
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.1
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.19
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.64
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.58
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.5
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.12
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.75
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.41
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.5
341793,Trumlands,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
341793,Trumlands,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,20.9
341793,Trumlands,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
341793,Trumlands,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
341793,Trumlands,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
341793,Trumlands,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
341793,Trumlands,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
341793,Trumlands,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
341793,Trumlands,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
341793,Trumlands,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
341793,Trumlands,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,73.8
341793,Trumlands,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.94
341793,Trumlands,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.98
341793,Trumlands,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
341793,Trumlands,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
341793,Trumlands,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
341793,Trumlands,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.58
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.24
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,28.98
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.15
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.56
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.0
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,121.2
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.6
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,62.6
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.5
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
