Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.41
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.86
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.37
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.4
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.4
341793,Trumlands,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
341793,Trumlands,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,20.9
341793,Trumlands,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
341793,Trumlands,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
341793,Trumlands,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
341793,Trumlands,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
341793,Trumlands,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
341793,Trumlands,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
341793,Trumlands,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
341793,Trumlands,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,82.97
341793,Trumlands,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.63
341793,Trumlands,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.04
341793,Trumlands,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,135.9
341793,Trumlands,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.4
341793,Trumlands,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
341793,Trumlands,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.57
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.56
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.7
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.05
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.71
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.32
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.5
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.9
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.69
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.99
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.7
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.8
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.22
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.46
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.1
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.27
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.8
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.2
341793,Trumlands,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.6
341793,Trumlands,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,20.9
341793,Trumlands,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
341793,Trumlands,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
341793,Trumlands,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
341793,Trumlands,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
341793,Trumlands,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
341793,Trumlands,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
341793,Trumlands,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,78.2
341793,Trumlands,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.79
341793,Trumlands,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.37
341793,Trumlands,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
341793,Trumlands,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.1
341793,Trumlands,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
341793,Trumlands,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.74
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.9
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.2
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.7
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.91
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.9
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.01
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.39
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.6
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.52
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.4
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.24
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.76
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.41
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.0
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.2
341793,Trumlands,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.0
341793,Trumlands,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,20.8
341793,Trumlands,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
341793,Trumlands,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
341793,Trumlands,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
341793,Trumlands,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
341793,Trumlands,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
341793,Trumlands,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
341793,Trumlands,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
341793,Trumlands,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.44
341793,Trumlands,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.93
341793,Trumlands,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.97
341793,Trumlands,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
341793,Trumlands,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
341793,Trumlands,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
341793,Trumlands,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.57
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.83
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.5
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.4
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.07
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.66
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.8
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.72
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.3
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.49
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.45
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.63
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.45
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.2
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.9
341793,Trumlands,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.3
341793,Trumlands,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,20.8
341793,Trumlands,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
341793,Trumlands,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
341793,Trumlands,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
341793,Trumlands,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
341793,Trumlands,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
341793,Trumlands,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
341793,Trumlands,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,73.96
341793,Trumlands,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.52
341793,Trumlands,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.35
341793,Trumlands,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
341793,Trumlands,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
341793,Trumlands,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
341793,Trumlands,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.3
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.26
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.18
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.18
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.1
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.7
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.28
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.4
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.14
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.73
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.15
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.71
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.3
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.9
341793,Trumlands,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.3
341793,Trumlands,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,20.8
341793,Trumlands,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
341793,Trumlands,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
341793,Trumlands,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
341793,Trumlands,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
341793,Trumlands,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
341793,Trumlands,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
341793,Trumlands,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
341793,Trumlands,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,72.03
341793,Trumlands,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.6
341793,Trumlands,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.52
341793,Trumlands,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
341793,Trumlands,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
341793,Trumlands,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
341793,Trumlands,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.39
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.3
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.06
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.03
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.93
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.6
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.91
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.88
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.5
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.04
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.57
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.02
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.92
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.9
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.1
341793,Trumlands,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.9
341793,Trumlands,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,20.7
341793,Trumlands,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
341793,Trumlands,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
341793,Trumlands,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
341793,Trumlands,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
341793,Trumlands,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
341793,Trumlands,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
341793,Trumlands,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
341793,Trumlands,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,70.44
341793,Trumlands,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.62
341793,Trumlands,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.54
341793,Trumlands,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
341793,Trumlands,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.3
341793,Trumlands,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
341793,Trumlands,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.89
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.84
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.73
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.11
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.1
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.06
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.44
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.29
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.87
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.66
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.5
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.1
341793,Trumlands,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.2
341793,Trumlands,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,20.7
341793,Trumlands,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
341793,Trumlands,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
341793,Trumlands,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
341793,Trumlands,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
341793,Trumlands,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
341793,Trumlands,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.41
341793,Trumlands,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.87
341793,Trumlands,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.15
341793,Trumlands,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
341793,Trumlands,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
341793,Trumlands,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
341793,Trumlands,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.13
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.58
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.75
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.5
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.31
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.67
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.04
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.33
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.36
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.12
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.99
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.1
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.0
341793,Trumlands,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.5
341793,Trumlands,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,20.7
341793,Trumlands,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
341793,Trumlands,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
341793,Trumlands,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
341793,Trumlands,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
341793,Trumlands,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
341793,Trumlands,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
341793,Trumlands,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
341793,Trumlands,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.25
341793,Trumlands,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.59
341793,Trumlands,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.48
341793,Trumlands,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
341793,Trumlands,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
341793,Trumlands,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
341793,Trumlands,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.98
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.59
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.3
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.9
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.7
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.7
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.59
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.28
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.86
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.39
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.6
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.9
341793,Trumlands,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.2
341793,Trumlands,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,20.8
341793,Trumlands,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
341793,Trumlands,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
341793,Trumlands,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
341793,Trumlands,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
341793,Trumlands,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
341793,Trumlands,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
341793,Trumlands,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
341793,Trumlands,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,62.24
341793,Trumlands,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.63
341793,Trumlands,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.11
341793,Trumlands,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
341793,Trumlands,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
341793,Trumlands,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
341793,Trumlands,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.63
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
