Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.87
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.15
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.64
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.5
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.51
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.1
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.65
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.98
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.88
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.63
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.3
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.9
341793,Trumlands,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.3
341793,Trumlands,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,20.8
341793,Trumlands,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
341793,Trumlands,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
341793,Trumlands,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
341793,Trumlands,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
341793,Trumlands,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
341793,Trumlands,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
341793,Trumlands,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
341793,Trumlands,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,63.47
341793,Trumlands,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.64
341793,Trumlands,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.66
341793,Trumlands,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
341793,Trumlands,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
341793,Trumlands,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
341793,Trumlands,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.18
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.11
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.78
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.9
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.16
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.17
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.74
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.8
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.0
341793,Trumlands,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.9
341793,Trumlands,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,20.8
341793,Trumlands,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
341793,Trumlands,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
341793,Trumlands,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
341793,Trumlands,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
341793,Trumlands,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
341793,Trumlands,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
341793,Trumlands,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.25
341793,Trumlands,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.45
341793,Trumlands,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.64
341793,Trumlands,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
341793,Trumlands,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
341793,Trumlands,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
341793,Trumlands,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.36
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.3
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.09
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.24
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.89
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.3
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.62
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.3
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.22
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,34.69
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.57
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.4
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.9
341793,Trumlands,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.2
341793,Trumlands,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,20.8
341793,Trumlands,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
341793,Trumlands,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
341793,Trumlands,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
341793,Trumlands,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
341793,Trumlands,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
341793,Trumlands,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
341793,Trumlands,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
341793,Trumlands,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,58.01
341793,Trumlands,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.39
341793,Trumlands,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.28
341793,Trumlands,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
341793,Trumlands,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
341793,Trumlands,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
341793,Trumlands,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.66
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.44
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.57
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.17
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.54
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.12
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,35.69
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.08
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.5
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.2
341793,Trumlands,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.3
341793,Trumlands,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,20.8
341793,Trumlands,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
341793,Trumlands,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
341793,Trumlands,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
341793,Trumlands,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
341793,Trumlands,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
341793,Trumlands,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
341793,Trumlands,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,64.36
341793,Trumlands,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.83
341793,Trumlands,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,67.09
341793,Trumlands,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
341793,Trumlands,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
341793,Trumlands,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
341793,Trumlands,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.08
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.7
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.24
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.87
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.1
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.11
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.77
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,35.53
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,34.65
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.4
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.7
341793,Trumlands,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.8
341793,Trumlands,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,20.7
341793,Trumlands,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
341793,Trumlands,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
341793,Trumlands,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
341793,Trumlands,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
341793,Trumlands,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
341793,Trumlands,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
341793,Trumlands,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
341793,Trumlands,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
341793,Trumlands,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.26
341793,Trumlands,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,59.92
341793,Trumlands,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.1
341793,Trumlands,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
341793,Trumlands,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
341793,Trumlands,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
341793,Trumlands,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.07
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.85
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.62
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.51
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,36.35
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.4
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.2
341793,Trumlands,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.0
341793,Trumlands,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,20.7
341793,Trumlands,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
341793,Trumlands,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
341793,Trumlands,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
341793,Trumlands,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
341793,Trumlands,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
341793,Trumlands,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
341793,Trumlands,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
341793,Trumlands,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
341793,Trumlands,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
341793,Trumlands,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,61.78
341793,Trumlands,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.02
341793,Trumlands,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,62.5
341793,Trumlands,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
341793,Trumlands,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
341793,Trumlands,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
341793,Trumlands,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.15
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.74
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.98
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.9
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.73
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.24
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.42
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,37.15
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.36
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.0
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.0
341793,Trumlands,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.4
341793,Trumlands,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,20.6
341793,Trumlands,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
341793,Trumlands,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
341793,Trumlands,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
341793,Trumlands,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
341793,Trumlands,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
341793,Trumlands,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
341793,Trumlands,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
341793,Trumlands,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,63.79
341793,Trumlands,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.72
341793,Trumlands,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,60.53
341793,Trumlands,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
341793,Trumlands,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
341793,Trumlands,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
341793,Trumlands,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.3
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.23
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.46
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.7
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.22
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.96
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,34.67
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.53
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.8
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.8
341793,Trumlands,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.1
341793,Trumlands,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,20.6
341793,Trumlands,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
341793,Trumlands,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
341793,Trumlands,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
341793,Trumlands,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
341793,Trumlands,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
341793,Trumlands,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
341793,Trumlands,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
341793,Trumlands,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
341793,Trumlands,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
341793,Trumlands,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,64.61
341793,Trumlands,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.55
341793,Trumlands,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,61.9
341793,Trumlands,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
341793,Trumlands,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
341793,Trumlands,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
341793,Trumlands,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.53
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.36
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.25
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.9
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.74
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.63
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.15
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,36.59
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,37.4
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.3
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.6
341793,Trumlands,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.9
