Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,20.6
341793,Trumlands,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
341793,Trumlands,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
341793,Trumlands,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
341793,Trumlands,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
341793,Trumlands,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
341793,Trumlands,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
341793,Trumlands,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
341793,Trumlands,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
341793,Trumlands,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,63.9
341793,Trumlands,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,51.8
341793,Trumlands,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,60.96
341793,Trumlands,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
341793,Trumlands,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
341793,Trumlands,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
341793,Trumlands,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.19
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.01
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.98
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.02
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.61
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,39.6
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.13
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.6
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.5
341793,Trumlands,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.9
341793,Trumlands,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,20.6
341793,Trumlands,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
341793,Trumlands,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
341793,Trumlands,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
341793,Trumlands,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
341793,Trumlands,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
341793,Trumlands,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
341793,Trumlands,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
341793,Trumlands,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
341793,Trumlands,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,66.05
341793,Trumlands,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.11
341793,Trumlands,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,59.11
341793,Trumlands,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
341793,Trumlands,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
341793,Trumlands,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
341793,Trumlands,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.87
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.31
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.56
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.08
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.52
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,39.57
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,39.0
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.85
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.3
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.7
341793,Trumlands,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.0
341793,Trumlands,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,20.5
341793,Trumlands,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
341793,Trumlands,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
341793,Trumlands,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
341793,Trumlands,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
341793,Trumlands,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
341793,Trumlands,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
341793,Trumlands,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
341793,Trumlands,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
341793,Trumlands,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,67.66
341793,Trumlands,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,54.52
341793,Trumlands,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.22
341793,Trumlands,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
341793,Trumlands,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
341793,Trumlands,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
341793,Trumlands,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.08
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.57
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.97
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,41.35
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,39.71
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.44
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.4
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.3
341793,Trumlands,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.3
341793,Trumlands,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,20.5
341793,Trumlands,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
341793,Trumlands,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
341793,Trumlands,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
341793,Trumlands,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
341793,Trumlands,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
341793,Trumlands,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
341793,Trumlands,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
341793,Trumlands,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,69.01
341793,Trumlands,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,54.51
341793,Trumlands,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,57.19
341793,Trumlands,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
341793,Trumlands,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
341793,Trumlands,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
341793,Trumlands,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.27
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.43
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,39.46
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,40.58
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.8
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.7
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.9
341793,Trumlands,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.9
341793,Trumlands,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,20.5
341793,Trumlands,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
341793,Trumlands,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
341793,Trumlands,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
341793,Trumlands,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
341793,Trumlands,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
341793,Trumlands,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
341793,Trumlands,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
341793,Trumlands,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,66.12
341793,Trumlands,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.63
341793,Trumlands,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,55.94
341793,Trumlands,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
341793,Trumlands,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
341793,Trumlands,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
341793,Trumlands,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.1
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.22
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.81
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.23
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.67
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,42.12
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.81
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.2
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,174.2
341793,Trumlands,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.8
341793,Trumlands,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,20.4
341793,Trumlands,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
341793,Trumlands,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
341793,Trumlands,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
341793,Trumlands,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
341793,Trumlands,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
341793,Trumlands,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
341793,Trumlands,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,65.87
341793,Trumlands,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,55.81
341793,Trumlands,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,58.69
341793,Trumlands,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
341793,Trumlands,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
341793,Trumlands,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
341793,Trumlands,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.02
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.2
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.61
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.9
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.71
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,35.94
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.1
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.2
341793,Trumlands,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.3
341793,Trumlands,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,20.4
341793,Trumlands,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
341793,Trumlands,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
341793,Trumlands,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
341793,Trumlands,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
341793,Trumlands,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
341793,Trumlands,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
341793,Trumlands,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
341793,Trumlands,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
341793,Trumlands,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,67.56
341793,Trumlands,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.33
341793,Trumlands,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,55.7
341793,Trumlands,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
341793,Trumlands,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
341793,Trumlands,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
341793,Trumlands,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.39
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.41
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.41
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.1
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.59
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,43.57
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,34.9
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.5
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,180.0
341793,Trumlands,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.4
341793,Trumlands,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,20.4
341793,Trumlands,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
341793,Trumlands,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
341793,Trumlands,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
341793,Trumlands,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
341793,Trumlands,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
341793,Trumlands,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
341793,Trumlands,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,61.1
341793,Trumlands,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,57.42
341793,Trumlands,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,66.79
341793,Trumlands,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
341793,Trumlands,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
341793,Trumlands,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
341793,Trumlands,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.71
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.86
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.66
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.14
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.59
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.88
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,41.89
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,34.82
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.5
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,172.9
341793,Trumlands,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.6
341793,Trumlands,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,20.3
341793,Trumlands,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
341793,Trumlands,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
341793,Trumlands,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
341793,Trumlands,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
341793,Trumlands,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
341793,Trumlands,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
341793,Trumlands,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,59.07
341793,Trumlands,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,55.73
341793,Trumlands,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,66.92
341793,Trumlands,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
341793,Trumlands,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
341793,Trumlands,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
341793,Trumlands,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.02
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.84
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.6
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
