Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.15
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,44.04
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,35.82
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.5
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,181.4
341793,Trumlands,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.6
341793,Trumlands,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,20.2
341793,Trumlands,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
341793,Trumlands,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
341793,Trumlands,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
341793,Trumlands,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
341793,Trumlands,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
341793,Trumlands,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,60.83
341793,Trumlands,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,57.97
341793,Trumlands,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,57.78
341793,Trumlands,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
341793,Trumlands,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
341793,Trumlands,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
341793,Trumlands,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.57
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.83
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,39.98
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,44.0
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,39.92
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.5
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,181.3
341793,Trumlands,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.2
341793,Trumlands,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,20.2
341793,Trumlands,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
341793,Trumlands,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
341793,Trumlands,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
341793,Trumlands,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
341793,Trumlands,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
341793,Trumlands,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
341793,Trumlands,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,63.04
341793,Trumlands,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,58.14
341793,Trumlands,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,60.3
341793,Trumlands,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
341793,Trumlands,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
341793,Trumlands,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
341793,Trumlands,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.3
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.39
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.61
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.98
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,43.02
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,42.47
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.6
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,177.1
341793,Trumlands,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.5
341793,Trumlands,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,20.2
341793,Trumlands,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
341793,Trumlands,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
341793,Trumlands,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
341793,Trumlands,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
341793,Trumlands,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
341793,Trumlands,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
341793,Trumlands,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,60.98
341793,Trumlands,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,57.08
341793,Trumlands,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,63.65
341793,Trumlands,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
341793,Trumlands,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
341793,Trumlands,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
341793,Trumlands,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.57
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.45
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.42
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,42.77
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,50.77
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,40.96
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.8
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,209.1
341793,Trumlands,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.7
341793,Trumlands,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,20.1
341793,Trumlands,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
341793,Trumlands,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
341793,Trumlands,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
341793,Trumlands,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
341793,Trumlands,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
341793,Trumlands,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
341793,Trumlands,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
341793,Trumlands,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,67.24
341793,Trumlands,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,65.08
341793,Trumlands,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,60.8
341793,Trumlands,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
341793,Trumlands,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
341793,Trumlands,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
341793,Trumlands,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.9
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.97
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.1
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,39.81
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,47.37
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,37.41
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.0
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,195.0
341793,Trumlands,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.2
341793,Trumlands,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,20.1
341793,Trumlands,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
341793,Trumlands,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
341793,Trumlands,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
341793,Trumlands,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
341793,Trumlands,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
341793,Trumlands,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
341793,Trumlands,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,63.99
341793,Trumlands,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,61.76
341793,Trumlands,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,56.04
341793,Trumlands,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
341793,Trumlands,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
341793,Trumlands,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
341793,Trumlands,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.6
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.61
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.84
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.1
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.2
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.01
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,47.88
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.43
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.9
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,197.2
341793,Trumlands,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.0
341793,Trumlands,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,20.0
341793,Trumlands,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
341793,Trumlands,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
341793,Trumlands,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
341793,Trumlands,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
341793,Trumlands,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
341793,Trumlands,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
341793,Trumlands,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,67.03
341793,Trumlands,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,62.29
341793,Trumlands,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,56.52
341793,Trumlands,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
341793,Trumlands,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
341793,Trumlands,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
341793,Trumlands,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.55
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.53
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.3
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.12
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.68
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.3
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.27
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,42.24
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,48.05
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,38.17
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.5
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.5
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,197.8
341793,Trumlands,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.8
341793,Trumlands,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,19.9
341793,Trumlands,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
341793,Trumlands,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
341793,Trumlands,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
341793,Trumlands,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
341793,Trumlands,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
341793,Trumlands,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
341793,Trumlands,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,72.61
341793,Trumlands,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,61.76
341793,Trumlands,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,59.07
341793,Trumlands,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
341793,Trumlands,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
341793,Trumlands,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
341793,Trumlands,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.42
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.04
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.73
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.63
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.11
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,38.91
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,48.6
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,37.65
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.2
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,200.9
341793,Trumlands,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.6
341793,Trumlands,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,19.7
341793,Trumlands,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
341793,Trumlands,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
341793,Trumlands,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
341793,Trumlands,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
341793,Trumlands,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
341793,Trumlands,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
341793,Trumlands,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,69.01
341793,Trumlands,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,70.1
341793,Trumlands,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,65.26
341793,Trumlands,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
341793,Trumlands,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
341793,Trumlands,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
341793,Trumlands,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.53
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.38
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.58
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.5
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,44.57
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,51.44
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,42.26
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.6
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,212.3
341793,Trumlands,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.0
341793,Trumlands,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,19.6
341793,Trumlands,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
341793,Trumlands,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
341793,Trumlands,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
341793,Trumlands,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
341793,Trumlands,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
341793,Trumlands,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
341793,Trumlands,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,75.3
341793,Trumlands,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,65.9
341793,Trumlands,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,73.43
