Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
341793,Trumlands,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.3
341793,Trumlands,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
341793,Trumlands,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.89
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.85
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.19
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.3
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.8
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.45
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.54
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,45.29
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,53.25
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,43.21
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,186.9
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,220.2
341793,Trumlands,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.1
341793,Trumlands,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,19.4
341793,Trumlands,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
341793,Trumlands,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
341793,Trumlands,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
341793,Trumlands,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
341793,Trumlands,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
341793,Trumlands,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
341793,Trumlands,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,75.92
341793,Trumlands,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,66.76
341793,Trumlands,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,77.35
341793,Trumlands,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
341793,Trumlands,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.4
341793,Trumlands,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
341793,Trumlands,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.72
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.46
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.4
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.08
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.95
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.9
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,45.71
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,55.24
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,39.15
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.8
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,188.5
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,227.8
341793,Trumlands,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.1
341793,Trumlands,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,19.2
341793,Trumlands,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
341793,Trumlands,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
341793,Trumlands,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
341793,Trumlands,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
341793,Trumlands,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
341793,Trumlands,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
341793,Trumlands,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
341793,Trumlands,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,87.12
341793,Trumlands,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,72.08
341793,Trumlands,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,71.12
341793,Trumlands,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
341793,Trumlands,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.2
341793,Trumlands,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
341793,Trumlands,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.34
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.08
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.3
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.05
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.06
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.8
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,44.21
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,51.88
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,40.46
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.9
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,182.3
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,213.9
341793,Trumlands,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.4
341793,Trumlands,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,19.0
341793,Trumlands,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
341793,Trumlands,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
341793,Trumlands,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
341793,Trumlands,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
341793,Trumlands,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
341793,Trumlands,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
341793,Trumlands,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
341793,Trumlands,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,77.61
341793,Trumlands,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,68.25
341793,Trumlands,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,69.71
341793,Trumlands,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
341793,Trumlands,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.1
341793,Trumlands,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
341793,Trumlands,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.19
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.99
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.58
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.11
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.8
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.78
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.9
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,43.75
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,51.68
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,39.35
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.0
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,212.4
341793,Trumlands,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.7
341793,Trumlands,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,18.8
341793,Trumlands,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
341793,Trumlands,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
341793,Trumlands,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
341793,Trumlands,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
341793,Trumlands,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
341793,Trumlands,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
341793,Trumlands,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
341793,Trumlands,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
341793,Trumlands,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,70.63
341793,Trumlands,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,69.04
341793,Trumlands,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,71.33
341793,Trumlands,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
341793,Trumlands,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
341793,Trumlands,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
341793,Trumlands,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.24
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.5
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.33
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.7
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,47.89
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,50.94
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,41.49
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,198.0
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,211.0
341793,Trumlands,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.3
341793,Trumlands,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,18.7
341793,Trumlands,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
341793,Trumlands,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
341793,Trumlands,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
341793,Trumlands,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
341793,Trumlands,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
341793,Trumlands,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
341793,Trumlands,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
341793,Trumlands,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,74.4
341793,Trumlands,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,66.54
341793,Trumlands,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,69.1
341793,Trumlands,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
341793,Trumlands,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.6
341793,Trumlands,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
341793,Trumlands,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.44
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.1
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.14
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.94
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.18
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,44.8
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,52.01
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,43.85
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.7
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,213.9
341793,Trumlands,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,181.2
341793,Trumlands,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
341793,Trumlands,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
341793,Trumlands,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
341793,Trumlands,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
341793,Trumlands,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
341793,Trumlands,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
341793,Trumlands,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,73.6
341793,Trumlands,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,65.98
341793,Trumlands,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,67.08
341793,Trumlands,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
341793,Trumlands,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
341793,Trumlands,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
341793,Trumlands,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.24
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.99
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.15
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.96
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,44.0
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,49.87
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,44.72
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.9
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,205.1
341793,Trumlands,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,184.4
341793,Trumlands,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,18.4
341793,Trumlands,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
341793,Trumlands,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
341793,Trumlands,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
341793,Trumlands,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
341793,Trumlands,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
341793,Trumlands,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
341793,Trumlands,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
341793,Trumlands,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,71.26
341793,Trumlands,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,61.65
341793,Trumlands,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,63.17
341793,Trumlands,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
341793,Trumlands,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
341793,Trumlands,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
341793,Trumlands,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.02
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.3
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.11
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,45.01
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,49.13
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,47.3
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,185.6
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,202.3
341793,Trumlands,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,195.3
341793,Trumlands,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
341793,Trumlands,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
341793,Trumlands,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
341793,Trumlands,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
341793,Trumlands,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
341793,Trumlands,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
341793,Trumlands,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
341793,Trumlands,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,75.53
341793,Trumlands,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,60.22
341793,Trumlands,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,66.03
341793,Trumlands,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
341793,Trumlands,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.3
341793,Trumlands,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
341793,Trumlands,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.5
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.89
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.61
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
