Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,44.9
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,50.73
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,45.25
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.4
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,208.1
341793,Trumlands,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,186.0
341793,Trumlands,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,18.2
341793,Trumlands,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
341793,Trumlands,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
341793,Trumlands,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
341793,Trumlands,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
341793,Trumlands,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
341793,Trumlands,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
341793,Trumlands,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
341793,Trumlands,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
341793,Trumlands,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,71.16
341793,Trumlands,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,61.05
341793,Trumlands,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,65.76
341793,Trumlands,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
341793,Trumlands,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.8
341793,Trumlands,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
341793,Trumlands,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.5
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.21
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.17
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.7
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,44.19
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,50.08
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,41.68
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.9
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,205.0
341793,Trumlands,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.5
341793,Trumlands,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,18.1
341793,Trumlands,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
341793,Trumlands,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
341793,Trumlands,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
341793,Trumlands,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
341793,Trumlands,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
341793,Trumlands,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
341793,Trumlands,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
341793,Trumlands,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,66.59
341793,Trumlands,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,63.22
341793,Trumlands,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,65.02
341793,Trumlands,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
341793,Trumlands,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
341793,Trumlands,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
341793,Trumlands,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.75
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.08
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.87
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.34
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,42.94
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,49.36
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,42.52
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.9
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,202.2
341793,Trumlands,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.9
341793,Trumlands,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,18.1
341793,Trumlands,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
341793,Trumlands,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
341793,Trumlands,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
341793,Trumlands,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
341793,Trumlands,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
341793,Trumlands,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
341793,Trumlands,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
341793,Trumlands,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,65.55
341793,Trumlands,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,69.64
341793,Trumlands,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,68.62
341793,Trumlands,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
341793,Trumlands,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
341793,Trumlands,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
341793,Trumlands,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.27
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.07
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.98
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.49
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,46.47
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,47.29
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,41.26
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.2
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,192.5
341793,Trumlands,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.7
341793,Trumlands,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,18.0
341793,Trumlands,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
341793,Trumlands,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
341793,Trumlands,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
341793,Trumlands,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
341793,Trumlands,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
341793,Trumlands,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
341793,Trumlands,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
341793,Trumlands,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,73.43
341793,Trumlands,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,64.32
341793,Trumlands,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,69.51
341793,Trumlands,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
341793,Trumlands,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.8
341793,Trumlands,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
341793,Trumlands,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.83
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.98
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.59
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.28
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.63
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.17
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,47.76
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,51.95
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,43.68
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,194.6
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,212.6
341793,Trumlands,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,178.9
341793,Trumlands,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,17.9
341793,Trumlands,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
341793,Trumlands,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
341793,Trumlands,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
341793,Trumlands,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
341793,Trumlands,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
341793,Trumlands,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
341793,Trumlands,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,79.98
341793,Trumlands,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,66.58
341793,Trumlands,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,70.38
341793,Trumlands,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
341793,Trumlands,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.6
341793,Trumlands,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
341793,Trumlands,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.65
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.95
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.95
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.75
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.54
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,46.63
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,48.42
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,44.58
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,190.3
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,198.0
341793,Trumlands,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.6
341793,Trumlands,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,17.8
341793,Trumlands,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
341793,Trumlands,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
341793,Trumlands,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
341793,Trumlands,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
341793,Trumlands,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
341793,Trumlands,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,78.42
341793,Trumlands,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,61.56
341793,Trumlands,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,66.44
341793,Trumlands,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
341793,Trumlands,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.0
341793,Trumlands,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
341793,Trumlands,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.15
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.82
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.47
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.33
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,44.24
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,47.49
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,43.53
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,181.9
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,195.8
341793,Trumlands,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.7
341793,Trumlands,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,17.7
341793,Trumlands,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
341793,Trumlands,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
341793,Trumlands,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
341793,Trumlands,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
341793,Trumlands,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
341793,Trumlands,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
341793,Trumlands,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,72.11
341793,Trumlands,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,58.38
341793,Trumlands,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,64.08
341793,Trumlands,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
341793,Trumlands,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
341793,Trumlands,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
341793,Trumlands,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.78
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.54
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.4
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.4
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.18
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.63
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,49.2
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,49.04
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,44.83
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,203.1
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,202.6
341793,Trumlands,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,185.6
341793,Trumlands,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,17.5
341793,Trumlands,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
341793,Trumlands,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
341793,Trumlands,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
341793,Trumlands,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
341793,Trumlands,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
341793,Trumlands,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
341793,Trumlands,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
341793,Trumlands,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,80.67
341793,Trumlands,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,58.64
341793,Trumlands,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,63.11
341793,Trumlands,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
341793,Trumlands,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.4
341793,Trumlands,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
341793,Trumlands,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.25
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.37
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,48.2
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,49.02
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,46.55
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,199.0
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,202.9
341793,Trumlands,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,193.3
341793,Trumlands,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,17.4
341793,Trumlands,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
341793,Trumlands,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
341793,Trumlands,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
341793,Trumlands,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
341793,Trumlands,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
341793,Trumlands,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
341793,Trumlands,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
341793,Trumlands,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,73.44
341793,Trumlands,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,58.74
341793,Trumlands,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,64.27
341793,Trumlands,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
341793,Trumlands,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.9
341793,Trumlands,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
341793,Trumlands,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
