Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.39
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.49
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,51.88
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,54.42
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,50.73
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,214.0
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,225.1
341793,Trumlands,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,210.5
341793,Trumlands,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,17.3
341793,Trumlands,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
341793,Trumlands,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
341793,Trumlands,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
341793,Trumlands,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
341793,Trumlands,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
341793,Trumlands,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
341793,Trumlands,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,74.9
341793,Trumlands,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,66.74
341793,Trumlands,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,75.21
341793,Trumlands,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
341793,Trumlands,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.7
341793,Trumlands,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
341793,Trumlands,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.62
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.54
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.49
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.07
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,50.08
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,52.1
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,48.33
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,205.5
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,214.5
341793,Trumlands,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,199.2
341793,Trumlands,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,17.1
341793,Trumlands,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
341793,Trumlands,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
341793,Trumlands,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
341793,Trumlands,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
341793,Trumlands,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
341793,Trumlands,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
341793,Trumlands,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
341793,Trumlands,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
341793,Trumlands,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,81.03
341793,Trumlands,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,69.13
341793,Trumlands,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,75.08
341793,Trumlands,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
341793,Trumlands,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.3
341793,Trumlands,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
341793,Trumlands,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.98
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.44
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.23
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.32
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.83
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,50.35
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,53.38
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,46.01
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,207.0
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,220.1
341793,Trumlands,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,190.3
341793,Trumlands,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,17.0
341793,Trumlands,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
341793,Trumlands,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
341793,Trumlands,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
341793,Trumlands,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
341793,Trumlands,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
341793,Trumlands,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
341793,Trumlands,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
341793,Trumlands,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,73.58
341793,Trumlands,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,73.48
341793,Trumlands,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,70.41
341793,Trumlands,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
341793,Trumlands,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.8
341793,Trumlands,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
341793,Trumlands,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.93
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.4
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.13
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.57
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.17
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.93
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,47.17
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,51.4
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,46.25
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,193.5
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,211.8
341793,Trumlands,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,190.9
341793,Trumlands,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,16.8
341793,Trumlands,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
341793,Trumlands,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
341793,Trumlands,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
341793,Trumlands,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
341793,Trumlands,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
341793,Trumlands,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
341793,Trumlands,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
341793,Trumlands,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
341793,Trumlands,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
341793,Trumlands,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,74.58
341793,Trumlands,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,70.92
341793,Trumlands,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
341793,Trumlands,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
341793,Trumlands,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.2
341793,Trumlands,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.33
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.99
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.54
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.7
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.3
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.81
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.43
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.84
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.77
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,56.18
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,55.67
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,51.64
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,232.7
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,231.4
341793,Trumlands,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,214.8
341793,Trumlands,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,16.6
341793,Trumlands,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
341793,Trumlands,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
341793,Trumlands,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
341793,Trumlands,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
341793,Trumlands,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
341793,Trumlands,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
341793,Trumlands,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
341793,Trumlands,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
341793,Trumlands,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,91.67
341793,Trumlands,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,80.77
341793,Trumlands,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,76.62
341793,Trumlands,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
341793,Trumlands,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,379.6
341793,Trumlands,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.9
341793,Trumlands,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.77
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.4
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.92
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.35
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.31
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.36
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,51.59
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,55.12
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,46.79
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,212.9
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,227.8
341793,Trumlands,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,194.0
341793,Trumlands,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,16.4
341793,Trumlands,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
341793,Trumlands,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
341793,Trumlands,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
341793,Trumlands,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
341793,Trumlands,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
341793,Trumlands,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
341793,Trumlands,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
341793,Trumlands,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
341793,Trumlands,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,75.93
341793,Trumlands,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,70.77
341793,Trumlands,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,72.09
341793,Trumlands,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
341793,Trumlands,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.2
341793,Trumlands,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
341793,Trumlands,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.89
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.26
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.04
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.67
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.52
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.85
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.87
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.42
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,44.74
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,53.1
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,46.38
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.7
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,219.7
341793,Trumlands,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,191.8
341793,Trumlands,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,16.2
341793,Trumlands,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
341793,Trumlands,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
341793,Trumlands,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
341793,Trumlands,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
341793,Trumlands,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
341793,Trumlands,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
341793,Trumlands,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
341793,Trumlands,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
341793,Trumlands,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,67.88
341793,Trumlands,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,68.98
341793,Trumlands,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,69.14
341793,Trumlands,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
341793,Trumlands,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
341793,Trumlands,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
341793,Trumlands,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.66
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.7
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,45.45
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,52.1
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,46.9
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,186.3
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,213.8
341793,Trumlands,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,193.3
341793,Trumlands,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,16.0
341793,Trumlands,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
341793,Trumlands,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
341793,Trumlands,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
341793,Trumlands,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
341793,Trumlands,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
341793,Trumlands,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
341793,Trumlands,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
341793,Trumlands,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
341793,Trumlands,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,69.49
341793,Trumlands,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,68.35
341793,Trumlands,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,69.89
341793,Trumlands,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
341793,Trumlands,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
341793,Trumlands,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
341793,Trumlands,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.48
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.07
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.91
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.9
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.67
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,46.97
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,51.74
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,44.09
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,192.7
