Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,212.4
341793,Trumlands,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.1
341793,Trumlands,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,15.8
341793,Trumlands,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
341793,Trumlands,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
341793,Trumlands,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
341793,Trumlands,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
341793,Trumlands,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
341793,Trumlands,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
341793,Trumlands,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
341793,Trumlands,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
341793,Trumlands,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,79.15
341793,Trumlands,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,72.75
341793,Trumlands,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,69.59
341793,Trumlands,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
341793,Trumlands,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.5
341793,Trumlands,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.1
341793,Trumlands,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.58
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.62
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.23
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.07
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.21
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,45.44
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,49.24
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,43.63
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,185.7
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,201.8
341793,Trumlands,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.5
341793,Trumlands,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,15.7
341793,Trumlands,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
341793,Trumlands,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
341793,Trumlands,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
341793,Trumlands,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
341793,Trumlands,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
341793,Trumlands,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
341793,Trumlands,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
341793,Trumlands,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,69.55
341793,Trumlands,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,70.28
341793,Trumlands,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,72.02
341793,Trumlands,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
341793,Trumlands,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
341793,Trumlands,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
341793,Trumlands,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.85
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.18
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.91
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.1
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.01
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.45
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.2
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.16
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.96
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,40.96
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,36.97
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.6
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.5
341793,Trumlands,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.1
341793,Trumlands,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,15.5
341793,Trumlands,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
341793,Trumlands,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
341793,Trumlands,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
341793,Trumlands,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
341793,Trumlands,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
341793,Trumlands,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
341793,Trumlands,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
341793,Trumlands,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,65.9
341793,Trumlands,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,58.96
341793,Trumlands,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,72.58
341793,Trumlands,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
341793,Trumlands,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
341793,Trumlands,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
341793,Trumlands,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.18
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.66
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.72
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.27
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.33
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,37.23
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.71
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.9
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.7
341793,Trumlands,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.1
341793,Trumlands,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,15.4
341793,Trumlands,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
341793,Trumlands,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
341793,Trumlands,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
341793,Trumlands,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
341793,Trumlands,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
341793,Trumlands,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
341793,Trumlands,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
341793,Trumlands,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,60.66
341793,Trumlands,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,56.02
341793,Trumlands,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,59.43
341793,Trumlands,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
341793,Trumlands,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
341793,Trumlands,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
341793,Trumlands,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.32
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.64
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.46
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.32
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.8
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.07
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.16
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.03
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,38.1
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.67
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.8
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.7
341793,Trumlands,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.6
341793,Trumlands,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,15.3
341793,Trumlands,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
341793,Trumlands,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
341793,Trumlands,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
341793,Trumlands,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
341793,Trumlands,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
341793,Trumlands,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
341793,Trumlands,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,56.99
341793,Trumlands,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,55.42
341793,Trumlands,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,61.39
341793,Trumlands,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
341793,Trumlands,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
341793,Trumlands,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
341793,Trumlands,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.37
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.82
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.7
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.67
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.96
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.9
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.09
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.53
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.28
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.17
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,37.36
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.74
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.2
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.4
341793,Trumlands,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.2
341793,Trumlands,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,15.3
341793,Trumlands,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
341793,Trumlands,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
341793,Trumlands,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
341793,Trumlands,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
341793,Trumlands,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
341793,Trumlands,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
341793,Trumlands,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
341793,Trumlands,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
341793,Trumlands,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,58.76
341793,Trumlands,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,57.27
341793,Trumlands,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,62.34
341793,Trumlands,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
341793,Trumlands,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
341793,Trumlands,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
341793,Trumlands,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.52
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.84
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.27
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.82
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.0
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.99
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.34
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.66
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.36
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.99
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.47
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.34
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.8
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.0
341793,Trumlands,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.2
341793,Trumlands,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,15.2
341793,Trumlands,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
341793,Trumlands,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
341793,Trumlands,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
341793,Trumlands,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
341793,Trumlands,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
341793,Trumlands,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
341793,Trumlands,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341793,Trumlands,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
341793,Trumlands,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
341793,Trumlands,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,54.18
341793,Trumlands,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.83
341793,Trumlands,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,54.46
341793,Trumlands,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
341793,Trumlands,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
341793,Trumlands,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
341793,Trumlands,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.28
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.1
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.94
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.53
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.9
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.92
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.2
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.39
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.7
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.52
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.48
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.3
341793,Trumlands,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.5
341793,Trumlands,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,15.1
341793,Trumlands,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
341793,Trumlands,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
341793,Trumlands,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
341793,Trumlands,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
341793,Trumlands,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
341793,Trumlands,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
341793,Trumlands,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
341793,Trumlands,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,47.2
341793,Trumlands,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,52.12
341793,Trumlands,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,53.03
341793,Trumlands,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
341793,Trumlands,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
341793,Trumlands,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
341793,Trumlands,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.4
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.68
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.84
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.92
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.74
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.2
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.33
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.35
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.31
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.27
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.8
341793,Trumlands,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.6
341793,Trumlands,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,15.1
341793,Trumlands,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
341793,Trumlands,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
341793,Trumlands,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
341793,Trumlands,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
341793,Trumlands,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
341793,Trumlands,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
341793,Trumlands,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
341793,Trumlands,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
341793,Trumlands,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.54
341793,Trumlands,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.2
341793,Trumlands,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.62
341793,Trumlands,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
341793,Trumlands,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
341793,Trumlands,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
341793,Trumlands,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.4
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.93
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.47
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.33
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
