Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.36
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.69
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.51
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.3
341793,Trumlands,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.9
341793,Trumlands,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,15.1
341793,Trumlands,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
341793,Trumlands,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
341793,Trumlands,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
341793,Trumlands,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
341793,Trumlands,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
341793,Trumlands,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
341793,Trumlands,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
341793,Trumlands,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.69
341793,Trumlands,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.74
341793,Trumlands,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.61
341793,Trumlands,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
341793,Trumlands,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
341793,Trumlands,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
341793,Trumlands,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.33
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.81
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.9
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.31
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.75
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.8
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.1
341793,Trumlands,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.7
341793,Trumlands,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,15.1
341793,Trumlands,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
341793,Trumlands,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
341793,Trumlands,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
341793,Trumlands,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
341793,Trumlands,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
341793,Trumlands,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
341793,Trumlands,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
341793,Trumlands,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.12
341793,Trumlands,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.1
341793,Trumlands,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.44
341793,Trumlands,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
341793,Trumlands,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
341793,Trumlands,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
341793,Trumlands,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.46
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.01
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.8
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.25
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.52
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.74
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.5
341793,Trumlands,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.8
341793,Trumlands,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,15.1
341793,Trumlands,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
341793,Trumlands,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
341793,Trumlands,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
341793,Trumlands,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
341793,Trumlands,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
341793,Trumlands,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
341793,Trumlands,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
341793,Trumlands,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
341793,Trumlands,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
341793,Trumlands,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.13
341793,Trumlands,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.94
341793,Trumlands,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.34
341793,Trumlands,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
341793,Trumlands,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
341793,Trumlands,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
341793,Trumlands,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.62
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.41
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.11
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.21
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.93
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.55
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.7
341793,Trumlands,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.6
341793,Trumlands,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,15.1
341793,Trumlands,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
341793,Trumlands,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
341793,Trumlands,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
341793,Trumlands,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
341793,Trumlands,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
341793,Trumlands,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
341793,Trumlands,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
341793,Trumlands,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
341793,Trumlands,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
341793,Trumlands,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.12
341793,Trumlands,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.47
341793,Trumlands,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.8
341793,Trumlands,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
341793,Trumlands,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
341793,Trumlands,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
341793,Trumlands,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.73
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.66
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.05
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.08
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.3
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.7
341793,Trumlands,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.4
341793,Trumlands,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,15.2
341793,Trumlands,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
341793,Trumlands,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
341793,Trumlands,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
341793,Trumlands,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
341793,Trumlands,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
341793,Trumlands,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
341793,Trumlands,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
341793,Trumlands,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.9
341793,Trumlands,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.21
341793,Trumlands,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.07
341793,Trumlands,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
341793,Trumlands,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
341793,Trumlands,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
341793,Trumlands,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.28
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.97
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.94
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.13
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.28
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.59
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.2
341793,Trumlands,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.2
341793,Trumlands,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,15.3
341793,Trumlands,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
341793,Trumlands,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
341793,Trumlands,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
341793,Trumlands,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
341793,Trumlands,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
341793,Trumlands,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
341793,Trumlands,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
341793,Trumlands,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.26
341793,Trumlands,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.34
341793,Trumlands,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.81
341793,Trumlands,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
341793,Trumlands,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
341793,Trumlands,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
341793,Trumlands,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.18
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.8
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.55
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.46
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.59
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.67
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.8
341793,Trumlands,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.0
341793,Trumlands,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,15.3
341793,Trumlands,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
341793,Trumlands,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
341793,Trumlands,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
341793,Trumlands,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
341793,Trumlands,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
341793,Trumlands,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
341793,Trumlands,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
341793,Trumlands,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.78
341793,Trumlands,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.19
341793,Trumlands,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.06
341793,Trumlands,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
341793,Trumlands,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
341793,Trumlands,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
341793,Trumlands,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.0
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.02
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.52
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.68
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.53
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
341793,Trumlands,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.1
341793,Trumlands,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,15.3
341793,Trumlands,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
341793,Trumlands,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
341793,Trumlands,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
341793,Trumlands,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
341793,Trumlands,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
341793,Trumlands,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
341793,Trumlands,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
341793,Trumlands,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
341793,Trumlands,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
341793,Trumlands,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.46
341793,Trumlands,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.49
341793,Trumlands,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.39
341793,Trumlands,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
341793,Trumlands,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
341793,Trumlands,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
341793,Trumlands,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.89
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.72
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.23
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.36
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
341793,Trumlands,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
341793,Trumlands,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,15.4
341793,Trumlands,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
341793,Trumlands,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
341793,Trumlands,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
341793,Trumlands,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
341793,Trumlands,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
341793,Trumlands,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
341793,Trumlands,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
341793,Trumlands,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.84
341793,Trumlands,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.48
341793,Trumlands,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.58
