Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
341793,Trumlands,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
341793,Trumlands,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
341793,Trumlands,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.35
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.4
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.02
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
341793,Trumlands,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
341793,Trumlands,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,15.4
341793,Trumlands,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
341793,Trumlands,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
341793,Trumlands,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
341793,Trumlands,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
341793,Trumlands,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
341793,Trumlands,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
341793,Trumlands,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
341793,Trumlands,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.4
341793,Trumlands,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
341793,Trumlands,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.64
341793,Trumlands,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
341793,Trumlands,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
341793,Trumlands,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
341793,Trumlands,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.67
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.9
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.51
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
341793,Trumlands,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
341793,Trumlands,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,15.5
341793,Trumlands,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
341793,Trumlands,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
341793,Trumlands,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
341793,Trumlands,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
341793,Trumlands,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
341793,Trumlands,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
341793,Trumlands,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
341793,Trumlands,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.35
341793,Trumlands,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.51
341793,Trumlands,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.83
341793,Trumlands,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
341793,Trumlands,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
341793,Trumlands,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
341793,Trumlands,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.95
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.3
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
341793,Trumlands,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
341793,Trumlands,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,15.6
341793,Trumlands,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
341793,Trumlands,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
341793,Trumlands,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
341793,Trumlands,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
341793,Trumlands,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
341793,Trumlands,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
341793,Trumlands,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
341793,Trumlands,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.67
341793,Trumlands,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
341793,Trumlands,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.37
341793,Trumlands,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
341793,Trumlands,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
341793,Trumlands,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
341793,Trumlands,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.6
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.7
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
341793,Trumlands,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
341793,Trumlands,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,15.6
341793,Trumlands,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
341793,Trumlands,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
341793,Trumlands,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
341793,Trumlands,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
341793,Trumlands,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
341793,Trumlands,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
341793,Trumlands,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
341793,Trumlands,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.94
341793,Trumlands,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.32
341793,Trumlands,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.12
341793,Trumlands,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
341793,Trumlands,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
341793,Trumlands,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
341793,Trumlands,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.65
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.7
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
341793,Trumlands,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
341793,Trumlands,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,15.7
341793,Trumlands,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
341793,Trumlands,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
341793,Trumlands,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
341793,Trumlands,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
341793,Trumlands,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
341793,Trumlands,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
341793,Trumlands,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.16
341793,Trumlands,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.43
341793,Trumlands,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.41
341793,Trumlands,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
341793,Trumlands,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
341793,Trumlands,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
341793,Trumlands,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.96
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.1
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
341793,Trumlands,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
341793,Trumlands,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,15.8
341793,Trumlands,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
341793,Trumlands,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
341793,Trumlands,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
341793,Trumlands,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
341793,Trumlands,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
341793,Trumlands,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
341793,Trumlands,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
341793,Trumlands,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.34
341793,Trumlands,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.32
341793,Trumlands,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
341793,Trumlands,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
341793,Trumlands,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
341793,Trumlands,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
341793,Trumlands,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.08
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.98
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
341793,Trumlands,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
341793,Trumlands,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,15.9
341793,Trumlands,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
341793,Trumlands,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
341793,Trumlands,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
341793,Trumlands,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
341793,Trumlands,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
341793,Trumlands,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
341793,Trumlands,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
341793,Trumlands,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.65
341793,Trumlands,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.2
341793,Trumlands,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.12
341793,Trumlands,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
341793,Trumlands,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
341793,Trumlands,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
341793,Trumlands,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.14
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.02
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.69
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
341793,Trumlands,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
341793,Trumlands,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,15.9
341793,Trumlands,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
341793,Trumlands,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
341793,Trumlands,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
341793,Trumlands,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
341793,Trumlands,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
341793,Trumlands,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
341793,Trumlands,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
341793,Trumlands,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.83
341793,Trumlands,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.58
341793,Trumlands,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.25
341793,Trumlands,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
341793,Trumlands,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
341793,Trumlands,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
341793,Trumlands,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.99
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.33
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
