Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
341793,Trumlands,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
341793,Trumlands,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,16.0
341793,Trumlands,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
341793,Trumlands,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
341793,Trumlands,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
341793,Trumlands,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
341793,Trumlands,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
341793,Trumlands,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
341793,Trumlands,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
341793,Trumlands,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.28
341793,Trumlands,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.01
341793,Trumlands,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.68
341793,Trumlands,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
341793,Trumlands,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
341793,Trumlands,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
341793,Trumlands,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.87
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.08
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
341793,Trumlands,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
341793,Trumlands,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,16.1
341793,Trumlands,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
341793,Trumlands,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
341793,Trumlands,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
341793,Trumlands,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
341793,Trumlands,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
341793,Trumlands,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
341793,Trumlands,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.28
341793,Trumlands,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
341793,Trumlands,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.64
341793,Trumlands,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
341793,Trumlands,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
341793,Trumlands,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
341793,Trumlands,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.85
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.03
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.2
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
341793,Trumlands,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
341793,Trumlands,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,16.2
341793,Trumlands,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
341793,Trumlands,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
341793,Trumlands,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
341793,Trumlands,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
341793,Trumlands,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
341793,Trumlands,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
341793,Trumlands,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
341793,Trumlands,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
341793,Trumlands,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.35
341793,Trumlands,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
341793,Trumlands,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
341793,Trumlands,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
341793,Trumlands,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
341793,Trumlands,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
341793,Trumlands,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.75
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
341793,Trumlands,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
341793,Trumlands,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,16.3
341793,Trumlands,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
341793,Trumlands,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
341793,Trumlands,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
341793,Trumlands,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
341793,Trumlands,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
341793,Trumlands,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
341793,Trumlands,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
341793,Trumlands,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.59
341793,Trumlands,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
341793,Trumlands,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.75
341793,Trumlands,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
341793,Trumlands,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
341793,Trumlands,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
341793,Trumlands,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.87
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.76
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
341793,Trumlands,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
341793,Trumlands,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,16.4
341793,Trumlands,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
341793,Trumlands,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
341793,Trumlands,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
341793,Trumlands,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
341793,Trumlands,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
341793,Trumlands,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
341793,Trumlands,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
341793,Trumlands,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
341793,Trumlands,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.11
341793,Trumlands,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.15
341793,Trumlands,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
341793,Trumlands,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
341793,Trumlands,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
341793,Trumlands,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.21
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.06
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.59
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
341793,Trumlands,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
341793,Trumlands,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,16.4
341793,Trumlands,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
341793,Trumlands,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
341793,Trumlands,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
341793,Trumlands,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
341793,Trumlands,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
341793,Trumlands,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
341793,Trumlands,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
341793,Trumlands,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
341793,Trumlands,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
341793,Trumlands,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
341793,Trumlands,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
341793,Trumlands,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
341793,Trumlands,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
341793,Trumlands,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.86
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.16
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.59
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
341793,Trumlands,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
341793,Trumlands,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,16.5
341793,Trumlands,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
341793,Trumlands,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
341793,Trumlands,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
341793,Trumlands,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
341793,Trumlands,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
341793,Trumlands,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
341793,Trumlands,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
341793,Trumlands,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.05
341793,Trumlands,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
341793,Trumlands,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
341793,Trumlands,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
341793,Trumlands,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
341793,Trumlands,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
341793,Trumlands,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.92
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.34
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.51
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
341793,Trumlands,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
341793,Trumlands,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,16.6
341793,Trumlands,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
341793,Trumlands,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
341793,Trumlands,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
341793,Trumlands,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
341793,Trumlands,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
341793,Trumlands,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
341793,Trumlands,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.66
341793,Trumlands,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
341793,Trumlands,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
341793,Trumlands,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
341793,Trumlands,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
341793,Trumlands,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
341793,Trumlands,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.98
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.38
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
341793,Trumlands,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
341793,Trumlands,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,16.7
341793,Trumlands,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
341793,Trumlands,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
341793,Trumlands,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
341793,Trumlands,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
341793,Trumlands,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
341793,Trumlands,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
341793,Trumlands,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
341793,Trumlands,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.6
341793,Trumlands,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.79
341793,Trumlands,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.56
341793,Trumlands,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
341793,Trumlands,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
341793,Trumlands,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
341793,Trumlands,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.95
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.14
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
