Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.99
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.52
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
341793,Trumlands,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
341793,Trumlands,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,16.8
341793,Trumlands,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
341793,Trumlands,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
341793,Trumlands,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
341793,Trumlands,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
341793,Trumlands,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
341793,Trumlands,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
341793,Trumlands,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
341793,Trumlands,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.75
341793,Trumlands,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.84
341793,Trumlands,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
341793,Trumlands,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
341793,Trumlands,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
341793,Trumlands,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
341793,Trumlands,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.89
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.17
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.16
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.36
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
341793,Trumlands,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
341793,Trumlands,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,16.9
341793,Trumlands,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
341793,Trumlands,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
341793,Trumlands,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
341793,Trumlands,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
341793,Trumlands,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
341793,Trumlands,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
341793,Trumlands,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
341793,Trumlands,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.66
341793,Trumlands,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.75
341793,Trumlands,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.6
341793,Trumlands,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
341793,Trumlands,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
341793,Trumlands,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
341793,Trumlands,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.19
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.93
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
341793,Trumlands,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
341793,Trumlands,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,17.0
341793,Trumlands,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
341793,Trumlands,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
341793,Trumlands,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
341793,Trumlands,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
341793,Trumlands,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
341793,Trumlands,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
341793,Trumlands,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
341793,Trumlands,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.6
341793,Trumlands,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.62
341793,Trumlands,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.06
341793,Trumlands,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
341793,Trumlands,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
341793,Trumlands,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
341793,Trumlands,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.29
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.23
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.1
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.33
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
341793,Trumlands,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
341793,Trumlands,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,17.1
341793,Trumlands,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
341793,Trumlands,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
341793,Trumlands,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
341793,Trumlands,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
341793,Trumlands,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
341793,Trumlands,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
341793,Trumlands,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
341793,Trumlands,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
341793,Trumlands,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.4
341793,Trumlands,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
341793,Trumlands,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
341793,Trumlands,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
341793,Trumlands,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
341793,Trumlands,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
341793,Trumlands,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.15
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.23
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
341793,Trumlands,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
341793,Trumlands,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,17.2
341793,Trumlands,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
341793,Trumlands,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
341793,Trumlands,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
341793,Trumlands,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
341793,Trumlands,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
341793,Trumlands,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
341793,Trumlands,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
341793,Trumlands,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.63
341793,Trumlands,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.97
341793,Trumlands,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.26
341793,Trumlands,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
341793,Trumlands,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
341793,Trumlands,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
341793,Trumlands,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.22
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.15
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.2
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
341793,Trumlands,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
341793,Trumlands,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,17.3
341793,Trumlands,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
341793,Trumlands,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
341793,Trumlands,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
341793,Trumlands,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
341793,Trumlands,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
341793,Trumlands,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
341793,Trumlands,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
341793,Trumlands,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.85
341793,Trumlands,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.05
341793,Trumlands,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.44
341793,Trumlands,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
341793,Trumlands,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
341793,Trumlands,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
341793,Trumlands,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.32
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.6
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.5
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.7
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
341793,Trumlands,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
341793,Trumlands,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,17.4
341793,Trumlands,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
341793,Trumlands,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
341793,Trumlands,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
341793,Trumlands,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
341793,Trumlands,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
341793,Trumlands,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
341793,Trumlands,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
341793,Trumlands,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
341793,Trumlands,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,39.96
341793,Trumlands,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.04
341793,Trumlands,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.04
341793,Trumlands,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
341793,Trumlands,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
341793,Trumlands,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
341793,Trumlands,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.29
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.58
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.1
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.8
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.49
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
341793,Trumlands,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
341793,Trumlands,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,17.5
341793,Trumlands,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
341793,Trumlands,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
341793,Trumlands,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
341793,Trumlands,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
341793,Trumlands,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
341793,Trumlands,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
341793,Trumlands,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,38.82
341793,Trumlands,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
341793,Trumlands,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
341793,Trumlands,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
341793,Trumlands,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
341793,Trumlands,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
341793,Trumlands,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.48
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.8
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.8
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.02
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
341793,Trumlands,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
