Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,17.6
341793,Trumlands,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
341793,Trumlands,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
341793,Trumlands,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
341793,Trumlands,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
341793,Trumlands,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
341793,Trumlands,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
341793,Trumlands,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
341793,Trumlands,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,42.59
341793,Trumlands,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.61
341793,Trumlands,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.8
341793,Trumlands,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
341793,Trumlands,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
341793,Trumlands,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
341793,Trumlands,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.99
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.34
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.36
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,65.6
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.6
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.32
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
341793,Trumlands,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
341793,Trumlands,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,17.7
341793,Trumlands,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
341793,Trumlands,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
341793,Trumlands,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
341793,Trumlands,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
341793,Trumlands,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
341793,Trumlands,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
341793,Trumlands,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
341793,Trumlands,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,43.26
341793,Trumlands,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
341793,Trumlands,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.85
341793,Trumlands,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
341793,Trumlands,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
341793,Trumlands,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
341793,Trumlands,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.21
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.09
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,60.6
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.2
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.5
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
341793,Trumlands,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
341793,Trumlands,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,17.8
341793,Trumlands,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
341793,Trumlands,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
341793,Trumlands,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
341793,Trumlands,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
341793,Trumlands,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
341793,Trumlands,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
341793,Trumlands,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
341793,Trumlands,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,43.33
341793,Trumlands,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
341793,Trumlands,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
341793,Trumlands,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
341793,Trumlands,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
341793,Trumlands,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
341793,Trumlands,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.28
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.16
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,60.2
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.2
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.02
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
341793,Trumlands,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
341793,Trumlands,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,17.9
341793,Trumlands,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
341793,Trumlands,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
341793,Trumlands,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
341793,Trumlands,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
341793,Trumlands,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
341793,Trumlands,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
341793,Trumlands,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
341793,Trumlands,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,42.67
341793,Trumlands,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.94
341793,Trumlands,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.04
341793,Trumlands,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
341793,Trumlands,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
341793,Trumlands,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
341793,Trumlands,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.24
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.68
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,61.9
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.2
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
341793,Trumlands,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
341793,Trumlands,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,18.0
341793,Trumlands,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
341793,Trumlands,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
341793,Trumlands,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
341793,Trumlands,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
341793,Trumlands,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
341793,Trumlands,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
341793,Trumlands,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
341793,Trumlands,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,42.1
341793,Trumlands,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
341793,Trumlands,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
341793,Trumlands,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
341793,Trumlands,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
341793,Trumlands,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
341793,Trumlands,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.41
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.1
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.37
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,58.7
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.5
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.13
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
341793,Trumlands,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
341793,Trumlands,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,18.1
341793,Trumlands,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
341793,Trumlands,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
341793,Trumlands,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
341793,Trumlands,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
341793,Trumlands,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
341793,Trumlands,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
341793,Trumlands,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
341793,Trumlands,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,48.17
341793,Trumlands,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
341793,Trumlands,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.33
341793,Trumlands,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
341793,Trumlands,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
341793,Trumlands,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
341793,Trumlands,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.33
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.68
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,62.4
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.0
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.89
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
341793,Trumlands,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
341793,Trumlands,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,18.2
341793,Trumlands,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
341793,Trumlands,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
341793,Trumlands,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
341793,Trumlands,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
341793,Trumlands,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
341793,Trumlands,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
341793,Trumlands,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
341793,Trumlands,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,52.62
341793,Trumlands,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.65
341793,Trumlands,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.76
341793,Trumlands,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
341793,Trumlands,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
341793,Trumlands,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
341793,Trumlands,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.87
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.55
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,62.5
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.3
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
341793,Trumlands,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
341793,Trumlands,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,17.5
341793,Trumlands,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
341793,Trumlands,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
341793,Trumlands,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
341793,Trumlands,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
341793,Trumlands,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
341793,Trumlands,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
341793,Trumlands,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
341793,Trumlands,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
341793,Trumlands,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.98
341793,Trumlands,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
341793,Trumlands,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.94
341793,Trumlands,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
341793,Trumlands,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
341793,Trumlands,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
341793,Trumlands,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.53
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.95
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,64.5
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.4
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
341793,Trumlands,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
341793,Trumlands,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,17.6
341793,Trumlands,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
341793,Trumlands,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
341793,Trumlands,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
341793,Trumlands,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
341793,Trumlands,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
341793,Trumlands,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
341793,Trumlands,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
341793,Trumlands,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
341793,Trumlands,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,44.18
341793,Trumlands,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
341793,Trumlands,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
341793,Trumlands,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
341793,Trumlands,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
341793,Trumlands,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
341793,Trumlands,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.98
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.29
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,61.7
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.5
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
