Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
341793,Trumlands,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
341793,Trumlands,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,17.7
341793,Trumlands,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
341793,Trumlands,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
341793,Trumlands,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
341793,Trumlands,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
341793,Trumlands,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
341793,Trumlands,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
341793,Trumlands,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
341793,Trumlands,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
341793,Trumlands,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.25
341793,Trumlands,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
341793,Trumlands,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.44
341793,Trumlands,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
341793,Trumlands,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
341793,Trumlands,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
341793,Trumlands,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.08
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.87
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.23
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,61.0
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.8
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
341793,Trumlands,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
341793,Trumlands,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,17.8
341793,Trumlands,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
341793,Trumlands,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
341793,Trumlands,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
341793,Trumlands,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
341793,Trumlands,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
341793,Trumlands,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
341793,Trumlands,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
341793,Trumlands,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
341793,Trumlands,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.76
341793,Trumlands,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.93
341793,Trumlands,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.53
341793,Trumlands,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
341793,Trumlands,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
341793,Trumlands,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
341793,Trumlands,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.0
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.02
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,58.4
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.1
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
341793,Trumlands,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
341793,Trumlands,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,18.0
341793,Trumlands,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
341793,Trumlands,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
341793,Trumlands,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
341793,Trumlands,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
341793,Trumlands,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
341793,Trumlands,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
341793,Trumlands,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
341793,Trumlands,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,44.05
341793,Trumlands,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.9
341793,Trumlands,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.72
341793,Trumlands,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
341793,Trumlands,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
341793,Trumlands,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
341793,Trumlands,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.96
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.72
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.04
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.2
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.0
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.1
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
341793,Trumlands,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
341793,Trumlands,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,18.1
341793,Trumlands,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
341793,Trumlands,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
341793,Trumlands,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
341793,Trumlands,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
341793,Trumlands,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
341793,Trumlands,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
341793,Trumlands,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
341793,Trumlands,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,47.31
341793,Trumlands,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.95
341793,Trumlands,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.87
341793,Trumlands,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
341793,Trumlands,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
341793,Trumlands,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
341793,Trumlands,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.42
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.94
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.11
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.19
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.1
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.59
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
341793,Trumlands,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
341793,Trumlands,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,18.2
341793,Trumlands,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
341793,Trumlands,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
341793,Trumlands,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
341793,Trumlands,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
341793,Trumlands,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
341793,Trumlands,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
341793,Trumlands,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
341793,Trumlands,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.7
341793,Trumlands,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.61
341793,Trumlands,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.39
341793,Trumlands,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
341793,Trumlands,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
341793,Trumlands,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
341793,Trumlands,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.35
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.21
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.48
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
341793,Trumlands,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
341793,Trumlands,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,18.4
341793,Trumlands,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
341793,Trumlands,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
341793,Trumlands,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
341793,Trumlands,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
341793,Trumlands,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
341793,Trumlands,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
341793,Trumlands,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
341793,Trumlands,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.6
341793,Trumlands,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.46
341793,Trumlands,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.35
341793,Trumlands,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
341793,Trumlands,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
341793,Trumlands,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
341793,Trumlands,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.04
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.43
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.2
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.74
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
341793,Trumlands,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
341793,Trumlands,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
341793,Trumlands,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
341793,Trumlands,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
341793,Trumlands,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
341793,Trumlands,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
341793,Trumlands,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
341793,Trumlands,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
341793,Trumlands,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.82
341793,Trumlands,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.15
341793,Trumlands,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.41
341793,Trumlands,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
341793,Trumlands,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
341793,Trumlands,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
341793,Trumlands,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.05
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.51
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.36
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.15
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
341793,Trumlands,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
341793,Trumlands,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,18.8
341793,Trumlands,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
341793,Trumlands,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
341793,Trumlands,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
341793,Trumlands,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
341793,Trumlands,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
341793,Trumlands,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
341793,Trumlands,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
341793,Trumlands,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.49
341793,Trumlands,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
341793,Trumlands,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.81
341793,Trumlands,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
341793,Trumlands,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
341793,Trumlands,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
341793,Trumlands,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.52
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.43
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.74
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.2
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.53
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
341793,Trumlands,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
341793,Trumlands,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,18.9
341793,Trumlands,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
341793,Trumlands,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
341793,Trumlands,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
341793,Trumlands,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
341793,Trumlands,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
341793,Trumlands,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
341793,Trumlands,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
341793,Trumlands,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
341793,Trumlands,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.88
341793,Trumlands,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.19
341793,Trumlands,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.7
341793,Trumlands,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
341793,Trumlands,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
