Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
341793,Trumlands,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.53
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.97
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.37
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.4
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.6
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
341793,Trumlands,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
341793,Trumlands,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,19.0
341793,Trumlands,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
341793,Trumlands,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
341793,Trumlands,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
341793,Trumlands,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
341793,Trumlands,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
341793,Trumlands,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
341793,Trumlands,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
341793,Trumlands,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
341793,Trumlands,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,48.43
341793,Trumlands,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
341793,Trumlands,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.97
341793,Trumlands,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
341793,Trumlands,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
341793,Trumlands,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
341793,Trumlands,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.62
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.52
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.06
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.66
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.2
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.98
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.4
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
341793,Trumlands,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
341793,Trumlands,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,19.1
341793,Trumlands,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
341793,Trumlands,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
341793,Trumlands,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
341793,Trumlands,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
341793,Trumlands,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
341793,Trumlands,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
341793,Trumlands,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
341793,Trumlands,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
341793,Trumlands,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.43
341793,Trumlands,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.26
341793,Trumlands,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.74
341793,Trumlands,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
341793,Trumlands,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
341793,Trumlands,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
341793,Trumlands,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.37
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.62
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.83
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.4
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.27
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.1
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.68
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
341793,Trumlands,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
341793,Trumlands,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,19.2
341793,Trumlands,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
341793,Trumlands,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
341793,Trumlands,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
341793,Trumlands,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
341793,Trumlands,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
341793,Trumlands,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
341793,Trumlands,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
341793,Trumlands,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
341793,Trumlands,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.5
341793,Trumlands,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.86
341793,Trumlands,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.35
341793,Trumlands,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
341793,Trumlands,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
341793,Trumlands,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
341793,Trumlands,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.57
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.88
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.3
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.21
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.38
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.83
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
341793,Trumlands,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
341793,Trumlands,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,19.4
341793,Trumlands,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
341793,Trumlands,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
341793,Trumlands,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
341793,Trumlands,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
341793,Trumlands,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
341793,Trumlands,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
341793,Trumlands,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
341793,Trumlands,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
341793,Trumlands,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.2
341793,Trumlands,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.22
341793,Trumlands,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.51
341793,Trumlands,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
341793,Trumlands,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
341793,Trumlands,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
341793,Trumlands,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.94
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.17
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.96
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.9
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.94
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.71
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.49
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.2
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
341793,Trumlands,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
341793,Trumlands,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,19.5
341793,Trumlands,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
341793,Trumlands,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
341793,Trumlands,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
341793,Trumlands,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
341793,Trumlands,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
341793,Trumlands,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
341793,Trumlands,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
341793,Trumlands,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
341793,Trumlands,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.79
341793,Trumlands,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.28
341793,Trumlands,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.65
341793,Trumlands,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
341793,Trumlands,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
341793,Trumlands,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
341793,Trumlands,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.46
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.26
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.16
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.4
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.54
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.1
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
341793,Trumlands,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
341793,Trumlands,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,19.6
341793,Trumlands,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
341793,Trumlands,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
341793,Trumlands,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
341793,Trumlands,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
341793,Trumlands,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
341793,Trumlands,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
341793,Trumlands,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
341793,Trumlands,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
341793,Trumlands,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.17
341793,Trumlands,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.33
341793,Trumlands,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.61
341793,Trumlands,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
341793,Trumlands,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
341793,Trumlands,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
341793,Trumlands,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.14
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.71
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.87
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.2
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.4
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.36
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
341793,Trumlands,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
341793,Trumlands,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,19.8
341793,Trumlands,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
341793,Trumlands,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
341793,Trumlands,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
341793,Trumlands,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
341793,Trumlands,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
341793,Trumlands,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
341793,Trumlands,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
341793,Trumlands,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
341793,Trumlands,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.36
341793,Trumlands,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.9
341793,Trumlands,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.43
341793,Trumlands,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
341793,Trumlands,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
341793,Trumlands,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
341793,Trumlands,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.78
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.03
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.07
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.01
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.6
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.63
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.96
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.06
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
341793,Trumlands,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
341793,Trumlands,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,19.9
341793,Trumlands,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
341793,Trumlands,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
341793,Trumlands,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
341793,Trumlands,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
341793,Trumlands,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
341793,Trumlands,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
341793,Trumlands,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
341793,Trumlands,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
341793,Trumlands,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
341793,Trumlands,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.53
341793,Trumlands,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
341793,Trumlands,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.97
341793,Trumlands,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
341793,Trumlands,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
341793,Trumlands,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
341793,Trumlands,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.37
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.62
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.68
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.83
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.37
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.2
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.1
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.17
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.89
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
