Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.7
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
341793,Trumlands,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
341793,Trumlands,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,20.1
341793,Trumlands,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
341793,Trumlands,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
341793,Trumlands,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
341793,Trumlands,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
341793,Trumlands,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
341793,Trumlands,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
341793,Trumlands,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
341793,Trumlands,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
341793,Trumlands,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.6
341793,Trumlands,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.76
341793,Trumlands,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.81
341793,Trumlands,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
341793,Trumlands,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
341793,Trumlands,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
341793,Trumlands,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.35
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.25
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.25
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.99
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.5
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.9
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.39
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.45
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
341793,Trumlands,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
341793,Trumlands,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,20.2
341793,Trumlands,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
341793,Trumlands,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
341793,Trumlands,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
341793,Trumlands,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
341793,Trumlands,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
341793,Trumlands,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
341793,Trumlands,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
341793,Trumlands,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
341793,Trumlands,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.28
341793,Trumlands,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.66
341793,Trumlands,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.44
341793,Trumlands,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
341793,Trumlands,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
341793,Trumlands,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
341793,Trumlands,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.35
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.08
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.15
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.29
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.32
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.15
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.11
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.77
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.5
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.79
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
341793,Trumlands,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
341793,Trumlands,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,20.4
341793,Trumlands,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
341793,Trumlands,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
341793,Trumlands,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
341793,Trumlands,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
341793,Trumlands,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
341793,Trumlands,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
341793,Trumlands,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
341793,Trumlands,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
341793,Trumlands,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.01
341793,Trumlands,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.38
341793,Trumlands,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.07
341793,Trumlands,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
341793,Trumlands,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
341793,Trumlands,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
341793,Trumlands,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.07
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.52
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.28
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.42
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.2
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.96
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.11
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.3
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.63
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.79
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
341793,Trumlands,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
341793,Trumlands,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,20.5
341793,Trumlands,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
341793,Trumlands,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
341793,Trumlands,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
341793,Trumlands,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
341793,Trumlands,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
341793,Trumlands,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
341793,Trumlands,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
341793,Trumlands,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
341793,Trumlands,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.36
341793,Trumlands,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.14
341793,Trumlands,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.47
341793,Trumlands,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
341793,Trumlands,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
341793,Trumlands,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
341793,Trumlands,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.08
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.14
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.89
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.8
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.71
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.68
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.94
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.36
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
341793,Trumlands,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
341793,Trumlands,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,20.6
341793,Trumlands,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
341793,Trumlands,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
341793,Trumlands,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
341793,Trumlands,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
341793,Trumlands,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
341793,Trumlands,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
341793,Trumlands,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
341793,Trumlands,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
341793,Trumlands,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.86
341793,Trumlands,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.41
341793,Trumlands,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.71
341793,Trumlands,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
341793,Trumlands,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
341793,Trumlands,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
341793,Trumlands,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.89
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.6
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.53
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.78
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.9
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.55
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.65
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.31
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.39
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
341793,Trumlands,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
341793,Trumlands,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,20.7
341793,Trumlands,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
341793,Trumlands,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
341793,Trumlands,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
341793,Trumlands,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
341793,Trumlands,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
341793,Trumlands,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
341793,Trumlands,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
341793,Trumlands,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
341793,Trumlands,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
341793,Trumlands,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.61
341793,Trumlands,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.98
341793,Trumlands,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.45
341793,Trumlands,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
341793,Trumlands,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
341793,Trumlands,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
341793,Trumlands,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.36
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.03
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.41
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.5
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.02
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.05
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
341793,Trumlands,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
341793,Trumlands,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,20.8
341793,Trumlands,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
341793,Trumlands,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
341793,Trumlands,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
341793,Trumlands,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
341793,Trumlands,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
341793,Trumlands,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
341793,Trumlands,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
341793,Trumlands,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
341793,Trumlands,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
341793,Trumlands,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.54
341793,Trumlands,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.35
341793,Trumlands,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.33
341793,Trumlands,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
341793,Trumlands,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
341793,Trumlands,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
341793,Trumlands,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.56
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.42
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,31.71
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.8
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,83.0
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,131.4
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.42
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.86
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.7
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.86
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.71
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
341793,Trumlands,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
341793,Trumlands,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,20.9
341793,Trumlands,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
341793,Trumlands,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
341793,Trumlands,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
341793,Trumlands,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
341793,Trumlands,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
341793,Trumlands,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
341793,Trumlands,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
341793,Trumlands,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
341793,Trumlands,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
341793,Trumlands,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,68.59
341793,Trumlands,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.66
341793,Trumlands,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.52
341793,Trumlands,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,121.4
341793,Trumlands,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.1
341793,Trumlands,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
341793,Trumlands,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.56
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.6
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.96
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.21
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,65.1
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.9
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.48
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.6
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.79
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.47
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.15
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
341793,Trumlands,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
341793,Trumlands,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,20.9
341793,Trumlands,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
341793,Trumlands,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
341793,Trumlands,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
341793,Trumlands,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
341793,Trumlands,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
341793,Trumlands,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
341793,Trumlands,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
341793,Trumlands,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
341793,Trumlands,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
341793,Trumlands,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,65.23
341793,Trumlands,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.82
341793,Trumlands,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.53
341793,Trumlands,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
341793,Trumlands,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
341793,Trumlands,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
341793,Trumlands,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.23
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.03
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.9
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
