Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.21
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.61
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,64.8
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.0
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.72
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.59
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.4
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.54
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.53
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.67
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
341793,Trumlands,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
341793,Trumlands,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,21.0
341793,Trumlands,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
341793,Trumlands,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
341793,Trumlands,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
341793,Trumlands,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
341793,Trumlands,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
341793,Trumlands,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
341793,Trumlands,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
341793,Trumlands,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.3
341793,Trumlands,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.73
341793,Trumlands,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.43
341793,Trumlands,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
341793,Trumlands,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
341793,Trumlands,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
341793,Trumlands,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.71
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.97
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.28
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.0
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.3
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.57
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.9
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.87
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.99
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.89
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.5
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
341793,Trumlands,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
341793,Trumlands,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,21.1
341793,Trumlands,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
341793,Trumlands,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
341793,Trumlands,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
341793,Trumlands,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
341793,Trumlands,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
341793,Trumlands,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
341793,Trumlands,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
341793,Trumlands,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.07
341793,Trumlands,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.73
341793,Trumlands,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.97
341793,Trumlands,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
341793,Trumlands,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
341793,Trumlands,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
341793,Trumlands,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.73
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.36
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.59
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.38
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.2
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.01
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.4
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.0
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.24
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.42
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.59
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.64
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.49
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
341793,Trumlands,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
341793,Trumlands,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,21.2
341793,Trumlands,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
341793,Trumlands,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
341793,Trumlands,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
341793,Trumlands,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
341793,Trumlands,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
341793,Trumlands,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
341793,Trumlands,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.49
341793,Trumlands,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.5
341793,Trumlands,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.06
341793,Trumlands,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
341793,Trumlands,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
341793,Trumlands,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
341793,Trumlands,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.31
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.47
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.05
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.13
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.0
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.94
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.08
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.3
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.94
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.67
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.12
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.37
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.92
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
341793,Trumlands,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
341793,Trumlands,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,21.3
341793,Trumlands,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
341793,Trumlands,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
341793,Trumlands,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
341793,Trumlands,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
341793,Trumlands,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
341793,Trumlands,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
341793,Trumlands,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.26
341793,Trumlands,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.54
341793,Trumlands,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.27
341793,Trumlands,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
341793,Trumlands,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
341793,Trumlands,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
341793,Trumlands,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.91
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.8
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.3
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.35
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.26
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.94
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.0
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.76
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.62
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.89
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.0
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.3
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.96
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.44
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.47
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
341793,Trumlands,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
341793,Trumlands,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,21.3
341793,Trumlands,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
341793,Trumlands,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
341793,Trumlands,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
341793,Trumlands,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
341793,Trumlands,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
341793,Trumlands,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
341793,Trumlands,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,62.13
341793,Trumlands,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.33
341793,Trumlands,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.4
341793,Trumlands,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
341793,Trumlands,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
341793,Trumlands,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
341793,Trumlands,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.46
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.81
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.04
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.48
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.66
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.7
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.83
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.93
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.2
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.52
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.82
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.63
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.14
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.2
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.9
341793,Trumlands,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
341793,Trumlands,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
341793,Trumlands,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
341793,Trumlands,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
341793,Trumlands,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
341793,Trumlands,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
341793,Trumlands,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
341793,Trumlands,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,65.93
341793,Trumlands,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.48
341793,Trumlands,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.07
341793,Trumlands,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
341793,Trumlands,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
341793,Trumlands,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
341793,Trumlands,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.13
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.7
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.37
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.78
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.3
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.1
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.91
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.19
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.97
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.63
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.68
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
341793,Trumlands,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
341793,Trumlands,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,21.5
341793,Trumlands,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
341793,Trumlands,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
341793,Trumlands,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
341793,Trumlands,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
341793,Trumlands,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
341793,Trumlands,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
341793,Trumlands,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,71.3
341793,Trumlands,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.15
341793,Trumlands,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.32
341793,Trumlands,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
341793,Trumlands,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
341793,Trumlands,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
341793,Trumlands,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.32
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.1
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.13
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.9
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.83
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.27
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.33
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.4
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.43
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.44
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.62
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.3
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
341793,Trumlands,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
341793,Trumlands,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,21.5
341793,Trumlands,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
341793,Trumlands,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
341793,Trumlands,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
341793,Trumlands,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
341793,Trumlands,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
341793,Trumlands,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
341793,Trumlands,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.45
341793,Trumlands,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.7
341793,Trumlands,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.19
341793,Trumlands,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
341793,Trumlands,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
341793,Trumlands,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
341793,Trumlands,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.55
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.41
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.23
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.4
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.65
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.4
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.01
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.2
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.59
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.47
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.06
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.71
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.84
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.1
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
341793,Trumlands,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
