Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,21.5
341793,Trumlands,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
341793,Trumlands,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
341793,Trumlands,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
341793,Trumlands,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
341793,Trumlands,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
341793,Trumlands,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
341793,Trumlands,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,75.74
341793,Trumlands,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.52
341793,Trumlands,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.1
341793,Trumlands,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
341793,Trumlands,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.1
341793,Trumlands,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
341793,Trumlands,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.46
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.9
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,26.43
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.6
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.0
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.6
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.17
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.73
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.55
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.4
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.21
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.24
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.11
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.62
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.39
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.4
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.7
341793,Trumlands,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.5
341793,Trumlands,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,21.5
341793,Trumlands,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
341793,Trumlands,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
341793,Trumlands,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
341793,Trumlands,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
341793,Trumlands,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
341793,Trumlands,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
341793,Trumlands,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
341793,Trumlands,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,80.88
341793,Trumlands,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.07
341793,Trumlands,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.24
341793,Trumlands,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
341793,Trumlands,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.1
341793,Trumlands,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
341793,Trumlands,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.25
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.9
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.72
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.74
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.23
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.8
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.24
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.08
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.66
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.7
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.91
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.89
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.94
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.58
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.67
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.0
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.4
341793,Trumlands,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.6
341793,Trumlands,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
341793,Trumlands,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
341793,Trumlands,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
341793,Trumlands,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
341793,Trumlands,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
341793,Trumlands,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
341793,Trumlands,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,85.74
341793,Trumlands,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.35
341793,Trumlands,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.71
341793,Trumlands,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
341793,Trumlands,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.4
341793,Trumlands,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
341793,Trumlands,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.38
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.47
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.9
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.47
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.3
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.92
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.75
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.23
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.5
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.4
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.66
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.93
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.99
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.54
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.63
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.5
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.4
341793,Trumlands,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
341793,Trumlands,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
341793,Trumlands,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
341793,Trumlands,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
341793,Trumlands,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
341793,Trumlands,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
341793,Trumlands,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,72.76
341793,Trumlands,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.6
341793,Trumlands,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.38
341793,Trumlands,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
341793,Trumlands,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
341793,Trumlands,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
341793,Trumlands,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.31
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.9
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.51
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.52
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.29
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.7
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.37
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.4
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.96
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.6
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.7
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.18
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.24
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.5
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.97
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.0
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.59
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.8
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.0
341793,Trumlands,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.2
341793,Trumlands,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
341793,Trumlands,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
341793,Trumlands,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
341793,Trumlands,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
341793,Trumlands,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
341793,Trumlands,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
341793,Trumlands,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.49
341793,Trumlands,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.12
341793,Trumlands,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.38
341793,Trumlands,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
341793,Trumlands,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
341793,Trumlands,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
341793,Trumlands,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.94
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.3
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.63
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.9
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.7
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.8
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.64
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.79
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.86
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.67
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.9
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.67
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.66
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.72
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.8
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.0
341793,Trumlands,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
341793,Trumlands,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
341793,Trumlands,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
341793,Trumlands,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
341793,Trumlands,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
341793,Trumlands,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
341793,Trumlands,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
341793,Trumlands,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
341793,Trumlands,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,65.08
341793,Trumlands,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.05
341793,Trumlands,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.48
341793,Trumlands,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
341793,Trumlands,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
341793,Trumlands,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
341793,Trumlands,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.75
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.44
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.32
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.54
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.81
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.1
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.1
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.41
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.7
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.57
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.64
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.16
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.6
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.9
341793,Trumlands,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.8
341793,Trumlands,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
341793,Trumlands,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
341793,Trumlands,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
341793,Trumlands,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
341793,Trumlands,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
341793,Trumlands,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
341793,Trumlands,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
341793,Trumlands,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
341793,Trumlands,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
341793,Trumlands,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,66.34
341793,Trumlands,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.85
341793,Trumlands,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.7
341793,Trumlands,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
341793,Trumlands,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
341793,Trumlands,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
341793,Trumlands,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.01
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.22
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.58
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.26
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.9
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.9
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.64
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.93
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.42
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.3
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.7
341793,Trumlands,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.9
341793,Trumlands,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
341793,Trumlands,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
341793,Trumlands,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
341793,Trumlands,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
341793,Trumlands,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
341793,Trumlands,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
341793,Trumlands,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
341793,Trumlands,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
341793,Trumlands,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
341793,Trumlands,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,68.37
341793,Trumlands,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.47
341793,Trumlands,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.22
341793,Trumlands,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
341793,Trumlands,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
341793,Trumlands,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
341793,Trumlands,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.97
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.07
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.5
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.19
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.75
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.83
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.97
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.4
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.1
341793,Trumlands,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.2
341793,Trumlands,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,21.5
341793,Trumlands,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
341793,Trumlands,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
341793,Trumlands,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
341793,Trumlands,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
341793,Trumlands,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
341793,Trumlands,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
341793,Trumlands,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
341793,Trumlands,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
341793,Trumlands,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
341793,Trumlands,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,66.65
341793,Trumlands,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.38
341793,Trumlands,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.75
341793,Trumlands,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
341793,Trumlands,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
341793,Trumlands,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
341793,Trumlands,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.81
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.14
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.19
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.8
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
