Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.99
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.97
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.58
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.51
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.8
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.8
341793,Trumlands,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.2
341793,Trumlands,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,21.5
341793,Trumlands,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
341793,Trumlands,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
341793,Trumlands,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
341793,Trumlands,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
341793,Trumlands,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
341793,Trumlands,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
341793,Trumlands,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
341793,Trumlands,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
341793,Trumlands,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
341793,Trumlands,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.37
341793,Trumlands,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.26
341793,Trumlands,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.28
341793,Trumlands,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
341793,Trumlands,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
341793,Trumlands,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
341793,Trumlands,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.74
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.03
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.92
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.26
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.54
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.74
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.44
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.2
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.0
341793,Trumlands,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.6
341793,Trumlands,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,21.5
341793,Trumlands,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
341793,Trumlands,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
341793,Trumlands,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
341793,Trumlands,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
341793,Trumlands,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
341793,Trumlands,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
341793,Trumlands,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
341793,Trumlands,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.77
341793,Trumlands,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
341793,Trumlands,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.73
341793,Trumlands,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
341793,Trumlands,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
341793,Trumlands,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
341793,Trumlands,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.56
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.7
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.76
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.94
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.23
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.17
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,36.45
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.99
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.3
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.3
341793,Trumlands,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.1
341793,Trumlands,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,21.5
341793,Trumlands,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
341793,Trumlands,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
341793,Trumlands,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
341793,Trumlands,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
341793,Trumlands,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
341793,Trumlands,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
341793,Trumlands,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,66.25
341793,Trumlands,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,62.17
341793,Trumlands,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.66
341793,Trumlands,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
341793,Trumlands,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
341793,Trumlands,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
341793,Trumlands,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.68
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.3
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.1
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.5
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.74
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.71
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.9
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,41.29
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,36.65
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.4
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.9
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.1
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.0
341793,Trumlands,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.7
341793,Trumlands,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
341793,Trumlands,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
341793,Trumlands,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
341793,Trumlands,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
341793,Trumlands,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
341793,Trumlands,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
341793,Trumlands,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,84.04
341793,Trumlands,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,57.31
341793,Trumlands,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.51
341793,Trumlands,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,130.3
341793,Trumlands,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.3
341793,Trumlands,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
341793,Trumlands,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.17
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.36
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.07
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.5
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.67
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.51
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.9
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,40.86
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,35.4
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.89
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.9
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.3
341793,Trumlands,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.2
341793,Trumlands,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
341793,Trumlands,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
341793,Trumlands,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
341793,Trumlands,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
341793,Trumlands,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
341793,Trumlands,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
341793,Trumlands,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
341793,Trumlands,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
341793,Trumlands,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
341793,Trumlands,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,89.33
341793,Trumlands,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.75
341793,Trumlands,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.56
341793,Trumlands,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,147.6
341793,Trumlands,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.9
341793,Trumlands,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
341793,Trumlands,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.63
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.81
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.03
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.01
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.95
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,74.4
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.3
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,42.92
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,40.16
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.83
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.5
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.6
341793,Trumlands,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.2
341793,Trumlands,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
341793,Trumlands,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
341793,Trumlands,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
341793,Trumlands,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
341793,Trumlands,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
341793,Trumlands,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
341793,Trumlands,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
341793,Trumlands,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
341793,Trumlands,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,88.76
341793,Trumlands,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.73
341793,Trumlands,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.57
341793,Trumlands,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,148.4
341793,Trumlands,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.3
341793,Trumlands,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
341793,Trumlands,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.51
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.9
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.21
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.6
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.86
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.2
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.3
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.01
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,38.11
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.05
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.6
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,156.3
341793,Trumlands,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.1
341793,Trumlands,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
341793,Trumlands,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
341793,Trumlands,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
341793,Trumlands,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
341793,Trumlands,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
341793,Trumlands,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
341793,Trumlands,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,81.93
341793,Trumlands,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.42
341793,Trumlands,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.99
341793,Trumlands,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,139.2
341793,Trumlands,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.8
341793,Trumlands,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
341793,Trumlands,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.19
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.92
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.36
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.23
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.5
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,39.47
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,39.38
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.85
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.4
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.3
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.5
341793,Trumlands,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.1
341793,Trumlands,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,21.3
341793,Trumlands,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
341793,Trumlands,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
341793,Trumlands,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
341793,Trumlands,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
341793,Trumlands,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
341793,Trumlands,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
341793,Trumlands,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
341793,Trumlands,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
341793,Trumlands,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,73.13
341793,Trumlands,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,49.18
341793,Trumlands,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.48
341793,Trumlands,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
341793,Trumlands,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
341793,Trumlands,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
341793,Trumlands,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.11
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.81
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.42
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.77
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.88
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.3
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.52
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,42.58
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.88
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.2
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,174.3
341793,Trumlands,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.9
341793,Trumlands,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,21.3
341793,Trumlands,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
341793,Trumlands,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
341793,Trumlands,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
341793,Trumlands,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
341793,Trumlands,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
341793,Trumlands,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
341793,Trumlands,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
341793,Trumlands,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
341793,Trumlands,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,75.04
341793,Trumlands,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.1
341793,Trumlands,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.73
