Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
341793,Trumlands,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.2
341793,Trumlands,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
341793,Trumlands,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.35
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.72
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.32
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.39
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.8
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.6
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.75
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,41.35
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.07
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.2
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.8
341793,Trumlands,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.7
341793,Trumlands,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,21.3
341793,Trumlands,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
341793,Trumlands,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
341793,Trumlands,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
341793,Trumlands,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
341793,Trumlands,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
341793,Trumlands,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
341793,Trumlands,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
341793,Trumlands,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,76.43
341793,Trumlands,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.73
341793,Trumlands,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.99
341793,Trumlands,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
341793,Trumlands,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.9
341793,Trumlands,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
341793,Trumlands,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.04
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.72
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.78
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.4
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.7
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.66
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,42.34
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.23
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.5
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.8
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,173.7
341793,Trumlands,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.5
341793,Trumlands,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,21.3
341793,Trumlands,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
341793,Trumlands,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
341793,Trumlands,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
341793,Trumlands,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
341793,Trumlands,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
341793,Trumlands,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
341793,Trumlands,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
341793,Trumlands,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
341793,Trumlands,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,74.92
341793,Trumlands,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.24
341793,Trumlands,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.77
341793,Trumlands,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,120.7
341793,Trumlands,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.8
341793,Trumlands,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
341793,Trumlands,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.76
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.31
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.4
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.87
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.0
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.0
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.18
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,41.97
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.67
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.3
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,172.1
341793,Trumlands,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.7
341793,Trumlands,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,21.3
341793,Trumlands,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
341793,Trumlands,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
341793,Trumlands,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
341793,Trumlands,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
341793,Trumlands,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
341793,Trumlands,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
341793,Trumlands,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
341793,Trumlands,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,79.21
341793,Trumlands,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,52.43
341793,Trumlands,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.6
341793,Trumlands,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,132.6
341793,Trumlands,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.1
341793,Trumlands,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
341793,Trumlands,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.41
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.47
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.31
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.82
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.99
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.1
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.0
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.98
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,44.28
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.01
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.5
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.5
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,181.5
341793,Trumlands,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.6
341793,Trumlands,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,21.3
341793,Trumlands,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
341793,Trumlands,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
341793,Trumlands,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
341793,Trumlands,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
341793,Trumlands,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
341793,Trumlands,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
341793,Trumlands,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
341793,Trumlands,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
341793,Trumlands,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
341793,Trumlands,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,78.1
341793,Trumlands,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,55.52
341793,Trumlands,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.56
341793,Trumlands,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,123.8
341793,Trumlands,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.1
341793,Trumlands,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
341793,Trumlands,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.05
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.98
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.7
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.06
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.43
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.0
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,39.37
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,43.23
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,34.38
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.3
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,177.6
341793,Trumlands,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.2
341793,Trumlands,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,21.3
341793,Trumlands,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
341793,Trumlands,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
341793,Trumlands,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
341793,Trumlands,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
341793,Trumlands,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
341793,Trumlands,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
341793,Trumlands,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
341793,Trumlands,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
341793,Trumlands,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,77.21
341793,Trumlands,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,54.55
341793,Trumlands,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.19
341793,Trumlands,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
341793,Trumlands,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.1
341793,Trumlands,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
341793,Trumlands,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.65
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.62
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.75
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.17
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.41
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.96
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,44.19
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.9
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.3
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,182.2
341793,Trumlands,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.7
341793,Trumlands,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,21.3
341793,Trumlands,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
341793,Trumlands,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
341793,Trumlands,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
341793,Trumlands,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
341793,Trumlands,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
341793,Trumlands,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
341793,Trumlands,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
341793,Trumlands,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,73.15
341793,Trumlands,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,63.08
341793,Trumlands,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,52.07
341793,Trumlands,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
341793,Trumlands,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
341793,Trumlands,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
341793,Trumlands,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.92
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.87
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.89
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.78
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.26
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.4
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.83
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,43.18
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.69
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.1
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,177.3
341793,Trumlands,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.4
341793,Trumlands,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,21.2
341793,Trumlands,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
341793,Trumlands,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
341793,Trumlands,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
341793,Trumlands,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
341793,Trumlands,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
341793,Trumlands,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
341793,Trumlands,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,73.11
341793,Trumlands,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,55.09
341793,Trumlands,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,54.03
341793,Trumlands,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
341793,Trumlands,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.9
341793,Trumlands,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
341793,Trumlands,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.92
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.39
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.2
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.53
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.99
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,44.26
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,34.89
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.5
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,181.7
341793,Trumlands,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.2
341793,Trumlands,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,21.1
341793,Trumlands,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
341793,Trumlands,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
341793,Trumlands,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
341793,Trumlands,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
341793,Trumlands,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
341793,Trumlands,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,69.78
341793,Trumlands,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,59.48
341793,Trumlands,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,52.35
341793,Trumlands,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
341793,Trumlands,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
341793,Trumlands,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
341793,Trumlands,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.59
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.06
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
