Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.0
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,43.73
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,39.91
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.7
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,179.6
341793,Trumlands,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.5
341793,Trumlands,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,21.1
341793,Trumlands,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
341793,Trumlands,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
341793,Trumlands,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
341793,Trumlands,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
341793,Trumlands,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
341793,Trumlands,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
341793,Trumlands,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
341793,Trumlands,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,67.59
341793,Trumlands,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,58.66
341793,Trumlands,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.82
341793,Trumlands,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
341793,Trumlands,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
341793,Trumlands,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
341793,Trumlands,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.81
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.96
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.7
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.68
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.64
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.0
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,40.7
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,46.22
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,37.64
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.9
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,189.6
341793,Trumlands,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.9
341793,Trumlands,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,21.0
341793,Trumlands,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
341793,Trumlands,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
341793,Trumlands,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
341793,Trumlands,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
341793,Trumlands,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
341793,Trumlands,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
341793,Trumlands,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,77.34
341793,Trumlands,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,62.14
341793,Trumlands,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,59.24
341793,Trumlands,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
341793,Trumlands,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.3
341793,Trumlands,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
341793,Trumlands,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.92
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.2
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.13
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.05
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.3
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.92
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.53
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.1
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.95
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,41.7
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,43.34
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,41.71
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.1
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,176.6
341793,Trumlands,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,170.4
341793,Trumlands,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,20.9
341793,Trumlands,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
341793,Trumlands,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
341793,Trumlands,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
341793,Trumlands,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
341793,Trumlands,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
341793,Trumlands,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
341793,Trumlands,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,88.25
341793,Trumlands,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,60.89
341793,Trumlands,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,69.59
341793,Trumlands,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
341793,Trumlands,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.3
341793,Trumlands,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
341793,Trumlands,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.86
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.37
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.39
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.87
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.78
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.8
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,40.75
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,43.23
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,43.67
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.4
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,176.2
341793,Trumlands,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,178.4
341793,Trumlands,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,20.8
341793,Trumlands,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
341793,Trumlands,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
341793,Trumlands,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
341793,Trumlands,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
341793,Trumlands,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
341793,Trumlands,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
341793,Trumlands,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,78.32
341793,Trumlands,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,60.71
341793,Trumlands,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,75.52
341793,Trumlands,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
341793,Trumlands,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.3
341793,Trumlands,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
341793,Trumlands,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.3
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.92
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.66
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.67
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.0
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.8
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.2
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,40.57
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,44.36
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,41.41
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.4
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,180.8
341793,Trumlands,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.1
341793,Trumlands,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,20.7
341793,Trumlands,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
341793,Trumlands,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
341793,Trumlands,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
341793,Trumlands,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
341793,Trumlands,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
341793,Trumlands,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
341793,Trumlands,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
341793,Trumlands,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,73.39
341793,Trumlands,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,60.32
341793,Trumlands,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,61.87
341793,Trumlands,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
341793,Trumlands,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.6
341793,Trumlands,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
341793,Trumlands,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.74
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.89
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.84
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,41.81
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,43.62
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,42.31
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.1
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,178.0
341793,Trumlands,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.0
341793,Trumlands,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,20.6
341793,Trumlands,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
341793,Trumlands,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
341793,Trumlands,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
341793,Trumlands,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
341793,Trumlands,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
341793,Trumlands,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
341793,Trumlands,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,65.52
341793,Trumlands,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,61.36
341793,Trumlands,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,65.59
341793,Trumlands,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
341793,Trumlands,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
341793,Trumlands,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
341793,Trumlands,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.73
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.75
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.92
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.7
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,41.54
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,45.54
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,43.03
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.1
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,186.2
341793,Trumlands,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,176.1
341793,Trumlands,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,20.5
341793,Trumlands,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
341793,Trumlands,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
341793,Trumlands,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
341793,Trumlands,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
341793,Trumlands,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
341793,Trumlands,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
341793,Trumlands,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
341793,Trumlands,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,65.92
341793,Trumlands,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,61.54
341793,Trumlands,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,66.04
341793,Trumlands,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
341793,Trumlands,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
341793,Trumlands,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
341793,Trumlands,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.34
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.77
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.83
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.8
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.8
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.13
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,46.79
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,38.8
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.4
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,190.9
341793,Trumlands,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.4
341793,Trumlands,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,20.4
341793,Trumlands,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
341793,Trumlands,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
341793,Trumlands,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
341793,Trumlands,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
341793,Trumlands,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
341793,Trumlands,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
341793,Trumlands,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
341793,Trumlands,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
341793,Trumlands,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,75.24
341793,Trumlands,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,63.18
341793,Trumlands,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,61.77
341793,Trumlands,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
341793,Trumlands,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.7
341793,Trumlands,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
341793,Trumlands,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.7
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.93
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.95
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.22
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,46.76
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,41.37
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.7
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,191.5
341793,Trumlands,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.7
341793,Trumlands,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,20.4
341793,Trumlands,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
341793,Trumlands,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
341793,Trumlands,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
341793,Trumlands,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
341793,Trumlands,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
341793,Trumlands,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
341793,Trumlands,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
341793,Trumlands,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,72.44
341793,Trumlands,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,62.14
341793,Trumlands,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,60.15
341793,Trumlands,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
341793,Trumlands,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
341793,Trumlands,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
341793,Trumlands,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.55
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
