Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.73
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.82
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.87
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.68
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,44.05
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,38.19
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.2
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,180.0
341793,Trumlands,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.1
341793,Trumlands,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,20.3
341793,Trumlands,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
341793,Trumlands,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
341793,Trumlands,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
341793,Trumlands,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
341793,Trumlands,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
341793,Trumlands,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
341793,Trumlands,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,63.42
341793,Trumlands,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,63.23
341793,Trumlands,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,64.73
341793,Trumlands,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
341793,Trumlands,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
341793,Trumlands,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
341793,Trumlands,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.52
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.16
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,41.96
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,41.35
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,38.86
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.0
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,170.3
341793,Trumlands,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.0
341793,Trumlands,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,20.3
341793,Trumlands,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
341793,Trumlands,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
341793,Trumlands,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
341793,Trumlands,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
341793,Trumlands,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
341793,Trumlands,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
341793,Trumlands,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
341793,Trumlands,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
341793,Trumlands,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,62.27
341793,Trumlands,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,54.85
341793,Trumlands,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.62
341793,Trumlands,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
341793,Trumlands,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
341793,Trumlands,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
341793,Trumlands,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.63
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.64
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,43.94
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.97
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,43.87
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.3
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.6
341793,Trumlands,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.1
341793,Trumlands,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,20.2
341793,Trumlands,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
341793,Trumlands,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
341793,Trumlands,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
341793,Trumlands,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
341793,Trumlands,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
341793,Trumlands,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
341793,Trumlands,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
341793,Trumlands,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,64.7
341793,Trumlands,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.8
341793,Trumlands,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,61.96
341793,Trumlands,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
341793,Trumlands,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
341793,Trumlands,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
341793,Trumlands,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.54
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.56
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.58
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,42.66
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,42.99
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,42.19
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.9
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,175.7
341793,Trumlands,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.8
341793,Trumlands,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,20.2
341793,Trumlands,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
341793,Trumlands,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
341793,Trumlands,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
341793,Trumlands,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
341793,Trumlands,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
341793,Trumlands,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
341793,Trumlands,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341793,Trumlands,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
341793,Trumlands,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,64.93
341793,Trumlands,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,52.02
341793,Trumlands,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,60.12
341793,Trumlands,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
341793,Trumlands,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
341793,Trumlands,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
341793,Trumlands,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.4
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.14
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.66
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,42.21
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,40.44
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,39.56
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.9
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,165.9
341793,Trumlands,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.6
341793,Trumlands,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,20.1
341793,Trumlands,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
341793,Trumlands,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
341793,Trumlands,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
341793,Trumlands,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
341793,Trumlands,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
341793,Trumlands,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
341793,Trumlands,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
341793,Trumlands,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
341793,Trumlands,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,62.5
341793,Trumlands,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.06
341793,Trumlands,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,61.18
341793,Trumlands,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
341793,Trumlands,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
341793,Trumlands,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
341793,Trumlands,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.35
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.02
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.25
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.9
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,42.51
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,45.7
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,43.49
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.8
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,188.0
341793,Trumlands,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.5
341793,Trumlands,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,20.1
341793,Trumlands,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
341793,Trumlands,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
341793,Trumlands,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
341793,Trumlands,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
341793,Trumlands,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
341793,Trumlands,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
341793,Trumlands,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
341793,Trumlands,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,63.33
341793,Trumlands,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,60.85
341793,Trumlands,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,66.64
341793,Trumlands,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
341793,Trumlands,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
341793,Trumlands,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
341793,Trumlands,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.36
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.3
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.73
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.64
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.48
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,42.21
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,47.11
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,40.62
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.4
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,193.9
341793,Trumlands,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.5
341793,Trumlands,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,20.0
341793,Trumlands,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
341793,Trumlands,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
341793,Trumlands,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
341793,Trumlands,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
341793,Trumlands,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
341793,Trumlands,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
341793,Trumlands,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,64.87
341793,Trumlands,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,60.51
341793,Trumlands,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,61.49
341793,Trumlands,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
341793,Trumlands,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
341793,Trumlands,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
341793,Trumlands,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.54
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.03
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.05
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,43.41
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,49.09
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,41.26
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.1
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,202.1
341793,Trumlands,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,170.4
341793,Trumlands,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,20.0
341793,Trumlands,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
341793,Trumlands,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
341793,Trumlands,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
341793,Trumlands,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
341793,Trumlands,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
341793,Trumlands,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
341793,Trumlands,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
341793,Trumlands,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,64.05
341793,Trumlands,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,61.76
341793,Trumlands,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,60.37
341793,Trumlands,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
341793,Trumlands,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
341793,Trumlands,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
341793,Trumlands,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.87
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.93
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.85
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.78
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,41.44
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,46.28
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,41.72
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
