Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.1
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,190.4
341793,Trumlands,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.4
341793,Trumlands,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,19.9
341793,Trumlands,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
341793,Trumlands,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
341793,Trumlands,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
341793,Trumlands,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
341793,Trumlands,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
341793,Trumlands,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
341793,Trumlands,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,59.12
341793,Trumlands,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
341793,Trumlands,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,60.24
341793,Trumlands,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
341793,Trumlands,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
341793,Trumlands,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
341793,Trumlands,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.09
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.37
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.33
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.64
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.36
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.16
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,41.98
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,49.88
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,40.89
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.5
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,205.2
341793,Trumlands,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.6
341793,Trumlands,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,19.8
341793,Trumlands,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
341793,Trumlands,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
341793,Trumlands,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
341793,Trumlands,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
341793,Trumlands,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
341793,Trumlands,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
341793,Trumlands,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
341793,Trumlands,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,62.38
341793,Trumlands,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,71.46
341793,Trumlands,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,59.05
341793,Trumlands,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
341793,Trumlands,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
341793,Trumlands,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
341793,Trumlands,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.6
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.62
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.51
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.34
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.3
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,46.23
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,50.68
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,43.99
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,190.2
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,208.7
341793,Trumlands,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,181.6
341793,Trumlands,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,19.7
341793,Trumlands,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
341793,Trumlands,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
341793,Trumlands,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
341793,Trumlands,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
341793,Trumlands,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
341793,Trumlands,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
341793,Trumlands,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
341793,Trumlands,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,65.87
341793,Trumlands,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,72.03
341793,Trumlands,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,61.83
341793,Trumlands,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
341793,Trumlands,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
341793,Trumlands,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
341793,Trumlands,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.42
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.51
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.77
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,50.19
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,52.53
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,38.77
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.6
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,206.7
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,216.3
341793,Trumlands,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.8
341793,Trumlands,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,19.5
341793,Trumlands,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
341793,Trumlands,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
341793,Trumlands,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
341793,Trumlands,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
341793,Trumlands,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
341793,Trumlands,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
341793,Trumlands,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,72.87
341793,Trumlands,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,70.48
341793,Trumlands,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.84
341793,Trumlands,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
341793,Trumlands,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.1
341793,Trumlands,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
341793,Trumlands,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.57
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.54
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.65
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.1
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,52.36
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,60.24
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,45.31
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.3
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,215.1
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,248.1
341793,Trumlands,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,187.0
341793,Trumlands,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,19.4
341793,Trumlands,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
341793,Trumlands,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
341793,Trumlands,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
341793,Trumlands,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
341793,Trumlands,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
341793,Trumlands,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
341793,Trumlands,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
341793,Trumlands,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,77.94
341793,Trumlands,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,75.7
341793,Trumlands,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.24
341793,Trumlands,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
341793,Trumlands,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.2
341793,Trumlands,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
341793,Trumlands,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.53
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.43
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.77
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,46.44
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,53.48
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,43.88
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.5
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,220.9
341793,Trumlands,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,181.3
341793,Trumlands,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,19.3
341793,Trumlands,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
341793,Trumlands,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
341793,Trumlands,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
341793,Trumlands,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
341793,Trumlands,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
341793,Trumlands,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
341793,Trumlands,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
341793,Trumlands,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
341793,Trumlands,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,68.73
341793,Trumlands,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,68.03
341793,Trumlands,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.01
341793,Trumlands,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
341793,Trumlands,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
341793,Trumlands,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
341793,Trumlands,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.47
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.54
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.02
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.6
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,43.27
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,51.0
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,39.89
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.5
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,210.5
341793,Trumlands,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.3
341793,Trumlands,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,19.1
341793,Trumlands,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
341793,Trumlands,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
341793,Trumlands,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
341793,Trumlands,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
341793,Trumlands,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
341793,Trumlands,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
341793,Trumlands,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
341793,Trumlands,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
341793,Trumlands,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,74.95
341793,Trumlands,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,67.45
341793,Trumlands,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.85
341793,Trumlands,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
341793,Trumlands,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.3
341793,Trumlands,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
341793,Trumlands,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.27
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.8
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.72
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.6
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.69
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.49
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,42.88
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,51.39
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,43.98
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.4
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,212.6
341793,Trumlands,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.2
341793,Trumlands,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,19.0
341793,Trumlands,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
341793,Trumlands,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
341793,Trumlands,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
341793,Trumlands,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
341793,Trumlands,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
341793,Trumlands,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
341793,Trumlands,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
341793,Trumlands,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,84.38
341793,Trumlands,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,72.48
341793,Trumlands,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,62.11
341793,Trumlands,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
341793,Trumlands,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,348.3
341793,Trumlands,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
341793,Trumlands,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.51
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.71
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.01
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,42.76
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,50.39
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,39.44
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.2
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,208.7
341793,Trumlands,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.4
341793,Trumlands,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,18.8
341793,Trumlands,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
341793,Trumlands,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
341793,Trumlands,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
341793,Trumlands,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
341793,Trumlands,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
341793,Trumlands,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
341793,Trumlands,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,70.55
341793,Trumlands,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,70.1
341793,Trumlands,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.63
341793,Trumlands,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
341793,Trumlands,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
341793,Trumlands,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
341793,Trumlands,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.35
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.4
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.31
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
