Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.3
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.97
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,45.19
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,38.91
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.7
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,186.4
341793,Trumlands,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.2
341793,Trumlands,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,18.7
341793,Trumlands,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
341793,Trumlands,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
341793,Trumlands,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
341793,Trumlands,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
341793,Trumlands,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
341793,Trumlands,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
341793,Trumlands,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
341793,Trumlands,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
341793,Trumlands,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,61.08
341793,Trumlands,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,61.95
341793,Trumlands,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,59.22
341793,Trumlands,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
341793,Trumlands,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
341793,Trumlands,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
341793,Trumlands,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.31
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.48
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.35
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.77
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.74
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.96
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,39.18
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,40.89
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.11
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.3
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.7
341793,Trumlands,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.3
341793,Trumlands,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
341793,Trumlands,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
341793,Trumlands,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
341793,Trumlands,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
341793,Trumlands,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
341793,Trumlands,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
341793,Trumlands,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
341793,Trumlands,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
341793,Trumlands,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,66.19
341793,Trumlands,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,58.97
341793,Trumlands,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,59.26
341793,Trumlands,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
341793,Trumlands,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
341793,Trumlands,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
341793,Trumlands,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.49
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.91
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.12
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.1
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.7
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,41.17
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,44.61
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,39.41
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.7
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,182.5
341793,Trumlands,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.2
341793,Trumlands,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,18.4
341793,Trumlands,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
341793,Trumlands,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
341793,Trumlands,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
341793,Trumlands,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
341793,Trumlands,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
341793,Trumlands,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
341793,Trumlands,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
341793,Trumlands,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,68.59
341793,Trumlands,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,61.17
341793,Trumlands,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,59.64
341793,Trumlands,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
341793,Trumlands,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
341793,Trumlands,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
341793,Trumlands,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.64
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.06
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.2
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.03
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.48
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,40.25
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,42.52
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,39.57
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.3
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,173.6
341793,Trumlands,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.4
341793,Trumlands,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
341793,Trumlands,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
341793,Trumlands,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
341793,Trumlands,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
341793,Trumlands,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
341793,Trumlands,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
341793,Trumlands,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
341793,Trumlands,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,69.92
341793,Trumlands,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,60.76
341793,Trumlands,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,59.39
341793,Trumlands,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
341793,Trumlands,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
341793,Trumlands,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
341793,Trumlands,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.84
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.63
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.5
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.06
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.21
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.57
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.7
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,41.02
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,44.36
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,38.78
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.9
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,180.6
341793,Trumlands,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.3
341793,Trumlands,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,18.1
341793,Trumlands,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
341793,Trumlands,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
341793,Trumlands,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
341793,Trumlands,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
341793,Trumlands,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
341793,Trumlands,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
341793,Trumlands,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
341793,Trumlands,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,76.21
341793,Trumlands,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
341793,Trumlands,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,62.91
341793,Trumlands,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
341793,Trumlands,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.0
341793,Trumlands,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
341793,Trumlands,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.03
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.1
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.9
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.96
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.1
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.51
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.85
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.19
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,42.4
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,44.83
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,44.18
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.5
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,182.8
341793,Trumlands,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.1
341793,Trumlands,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,17.9
341793,Trumlands,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
341793,Trumlands,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
341793,Trumlands,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
341793,Trumlands,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
341793,Trumlands,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
341793,Trumlands,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
341793,Trumlands,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
341793,Trumlands,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
341793,Trumlands,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,71.57
341793,Trumlands,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,69.53
341793,Trumlands,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,65.97
341793,Trumlands,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
341793,Trumlands,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
341793,Trumlands,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
341793,Trumlands,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.76
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.91
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.17
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.81
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,39.19
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,43.38
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,40.09
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.1
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,177.4
341793,Trumlands,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.3
341793,Trumlands,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,17.8
341793,Trumlands,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
341793,Trumlands,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
341793,Trumlands,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
341793,Trumlands,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
341793,Trumlands,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
341793,Trumlands,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
341793,Trumlands,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,61.47
341793,Trumlands,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,64.62
341793,Trumlands,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,67.47
341793,Trumlands,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
341793,Trumlands,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
341793,Trumlands,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
341793,Trumlands,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.08
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.65
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.05
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.33
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.1
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.32
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.45
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,40.52
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.0
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.5
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,166.9
341793,Trumlands,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.4
341793,Trumlands,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,17.7
341793,Trumlands,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
341793,Trumlands,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
341793,Trumlands,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
341793,Trumlands,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
341793,Trumlands,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
341793,Trumlands,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
341793,Trumlands,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
341793,Trumlands,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,55.38
341793,Trumlands,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,60.22
341793,Trumlands,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,70.02
341793,Trumlands,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
341793,Trumlands,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
341793,Trumlands,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
341793,Trumlands,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.32
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.52
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.03
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.87
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.14
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.99
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.41
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.0
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.4
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.7
341793,Trumlands,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.3
341793,Trumlands,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,17.6
341793,Trumlands,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
341793,Trumlands,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
341793,Trumlands,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
341793,Trumlands,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
341793,Trumlands,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
341793,Trumlands,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
341793,Trumlands,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
