Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.67
341793,Trumlands,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,54.38
341793,Trumlands,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,62.02
341793,Trumlands,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
341793,Trumlands,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
341793,Trumlands,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
341793,Trumlands,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.46
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.48
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.9
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.96
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.0
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.99
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.71
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.0
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.5
341793,Trumlands,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.7
341793,Trumlands,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,17.4
341793,Trumlands,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
341793,Trumlands,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
341793,Trumlands,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
341793,Trumlands,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
341793,Trumlands,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
341793,Trumlands,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
341793,Trumlands,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,54.23
341793,Trumlands,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,52.58
341793,Trumlands,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,59.07
341793,Trumlands,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
341793,Trumlands,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
341793,Trumlands,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
341793,Trumlands,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.54
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.98
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.95
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.95
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.1
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.16
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.25
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.6
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.66
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,37.25
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,35.38
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.2
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.6
341793,Trumlands,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.4
341793,Trumlands,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,17.4
341793,Trumlands,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
341793,Trumlands,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
341793,Trumlands,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
341793,Trumlands,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
341793,Trumlands,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
341793,Trumlands,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
341793,Trumlands,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
341793,Trumlands,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,52.44
341793,Trumlands,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,53.73
341793,Trumlands,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,55.88
341793,Trumlands,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
341793,Trumlands,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
341793,Trumlands,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
341793,Trumlands,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.22
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.63
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.76
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.3
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.68
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.68
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.53
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.4
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.19
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.85
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.5
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.4
341793,Trumlands,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.7
341793,Trumlands,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,17.3
341793,Trumlands,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
341793,Trumlands,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
341793,Trumlands,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
341793,Trumlands,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
341793,Trumlands,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
341793,Trumlands,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
341793,Trumlands,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
341793,Trumlands,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.88
341793,Trumlands,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.2
341793,Trumlands,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,54.04
341793,Trumlands,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
341793,Trumlands,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
341793,Trumlands,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
341793,Trumlands,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.26
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.35
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.99
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.3
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.74
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.0
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.33
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.6
341793,Trumlands,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.1
341793,Trumlands,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,17.2
341793,Trumlands,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
341793,Trumlands,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
341793,Trumlands,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
341793,Trumlands,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
341793,Trumlands,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
341793,Trumlands,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
341793,Trumlands,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
341793,Trumlands,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,45.16
341793,Trumlands,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.04
341793,Trumlands,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.25
341793,Trumlands,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
341793,Trumlands,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
341793,Trumlands,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
341793,Trumlands,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.89
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.27
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.69
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.65
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.9
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.55
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.86
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.31
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.8
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.0
341793,Trumlands,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.1
341793,Trumlands,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,17.1
341793,Trumlands,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
341793,Trumlands,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
341793,Trumlands,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
341793,Trumlands,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
341793,Trumlands,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
341793,Trumlands,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
341793,Trumlands,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
341793,Trumlands,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
341793,Trumlands,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
341793,Trumlands,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,50.61
341793,Trumlands,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.6
341793,Trumlands,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.17
341793,Trumlands,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
341793,Trumlands,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
341793,Trumlands,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
341793,Trumlands,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.35
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.89
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.07
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.57
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.71
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.26
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.72
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.08
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.9
341793,Trumlands,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.4
341793,Trumlands,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,17.1
341793,Trumlands,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
341793,Trumlands,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
341793,Trumlands,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
341793,Trumlands,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
341793,Trumlands,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
341793,Trumlands,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
341793,Trumlands,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.2
341793,Trumlands,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.8
341793,Trumlands,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.98
341793,Trumlands,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
341793,Trumlands,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
341793,Trumlands,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
341793,Trumlands,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.12
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.56
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.45
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.08
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.01
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.13
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.01
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.4
341793,Trumlands,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.1
341793,Trumlands,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,17.1
341793,Trumlands,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
341793,Trumlands,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
341793,Trumlands,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
341793,Trumlands,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
341793,Trumlands,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
341793,Trumlands,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
341793,Trumlands,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
341793,Trumlands,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
341793,Trumlands,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.23
341793,Trumlands,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.03
341793,Trumlands,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.17
341793,Trumlands,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
341793,Trumlands,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
341793,Trumlands,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
341793,Trumlands,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.99
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.44
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.75
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.97
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.42
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.39
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.3
341793,Trumlands,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.0
341793,Trumlands,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,17.1
341793,Trumlands,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
341793,Trumlands,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
341793,Trumlands,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
341793,Trumlands,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
341793,Trumlands,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
341793,Trumlands,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
341793,Trumlands,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
341793,Trumlands,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.35
341793,Trumlands,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.93
341793,Trumlands,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.63
341793,Trumlands,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
341793,Trumlands,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
341793,Trumlands,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
341793,Trumlands,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.95
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.36
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
