Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.21
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.11
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.8
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.3
341793,Trumlands,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
341793,Trumlands,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,17.0
341793,Trumlands,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
341793,Trumlands,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
341793,Trumlands,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
341793,Trumlands,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
341793,Trumlands,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
341793,Trumlands,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
341793,Trumlands,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
341793,Trumlands,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
341793,Trumlands,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.33
341793,Trumlands,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.68
341793,Trumlands,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.01
341793,Trumlands,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
341793,Trumlands,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
341793,Trumlands,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
341793,Trumlands,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.33
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.3
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.27
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.04
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.38
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
341793,Trumlands,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
341793,Trumlands,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,17.1
341793,Trumlands,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
341793,Trumlands,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
341793,Trumlands,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
341793,Trumlands,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
341793,Trumlands,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
341793,Trumlands,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
341793,Trumlands,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
341793,Trumlands,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.82
341793,Trumlands,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
341793,Trumlands,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.24
341793,Trumlands,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
341793,Trumlands,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
341793,Trumlands,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
341793,Trumlands,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.96
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.67
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.14
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.65
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.69
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
341793,Trumlands,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
341793,Trumlands,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,17.1
341793,Trumlands,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
341793,Trumlands,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
341793,Trumlands,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
341793,Trumlands,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
341793,Trumlands,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
341793,Trumlands,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
341793,Trumlands,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
341793,Trumlands,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.92
341793,Trumlands,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.02
341793,Trumlands,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.56
341793,Trumlands,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
341793,Trumlands,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
341793,Trumlands,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
341793,Trumlands,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.66
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.23
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.7
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
341793,Trumlands,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
341793,Trumlands,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,17.1
341793,Trumlands,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
341793,Trumlands,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
341793,Trumlands,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
341793,Trumlands,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
341793,Trumlands,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
341793,Trumlands,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
341793,Trumlands,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
341793,Trumlands,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.1
341793,Trumlands,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.02
341793,Trumlands,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.68
341793,Trumlands,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
341793,Trumlands,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
341793,Trumlands,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
341793,Trumlands,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.85
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.66
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.92
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.46
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.33
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
341793,Trumlands,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
341793,Trumlands,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,17.1
341793,Trumlands,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
341793,Trumlands,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
341793,Trumlands,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
341793,Trumlands,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
341793,Trumlands,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
341793,Trumlands,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
341793,Trumlands,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
341793,Trumlands,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.21
341793,Trumlands,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.92
341793,Trumlands,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.38
341793,Trumlands,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
341793,Trumlands,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
341793,Trumlands,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
341793,Trumlands,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.45
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.24
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.18
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.8
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
341793,Trumlands,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
341793,Trumlands,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,17.1
341793,Trumlands,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
341793,Trumlands,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
341793,Trumlands,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
341793,Trumlands,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
341793,Trumlands,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
341793,Trumlands,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
341793,Trumlands,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
341793,Trumlands,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.21
341793,Trumlands,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.16
341793,Trumlands,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.2
341793,Trumlands,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
341793,Trumlands,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
341793,Trumlands,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
341793,Trumlands,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.47
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.34
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.83
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.74
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.02
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
341793,Trumlands,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
341793,Trumlands,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,17.2
341793,Trumlands,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
341793,Trumlands,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
341793,Trumlands,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
341793,Trumlands,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
341793,Trumlands,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
341793,Trumlands,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
341793,Trumlands,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
341793,Trumlands,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
341793,Trumlands,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
341793,Trumlands,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.92
341793,Trumlands,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.05
341793,Trumlands,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
341793,Trumlands,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
341793,Trumlands,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
341793,Trumlands,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.56
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.35
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.94
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
341793,Trumlands,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
341793,Trumlands,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,17.2
341793,Trumlands,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
341793,Trumlands,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
341793,Trumlands,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
341793,Trumlands,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
341793,Trumlands,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
341793,Trumlands,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
341793,Trumlands,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.85
341793,Trumlands,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.46
341793,Trumlands,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.38
341793,Trumlands,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
341793,Trumlands,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
341793,Trumlands,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
341793,Trumlands,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.6
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.14
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.01
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
341793,Trumlands,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
341793,Trumlands,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,17.3
341793,Trumlands,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
341793,Trumlands,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
341793,Trumlands,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
341793,Trumlands,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
341793,Trumlands,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
341793,Trumlands,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
341793,Trumlands,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.9
341793,Trumlands,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.5
341793,Trumlands,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.01
341793,Trumlands,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
341793,Trumlands,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
341793,Trumlands,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
341793,Trumlands,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.57
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
