Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.88
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.23
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
341793,Trumlands,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
341793,Trumlands,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,17.3
341793,Trumlands,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
341793,Trumlands,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
341793,Trumlands,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
341793,Trumlands,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
341793,Trumlands,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
341793,Trumlands,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
341793,Trumlands,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.26
341793,Trumlands,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.94
341793,Trumlands,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
341793,Trumlands,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
341793,Trumlands,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
341793,Trumlands,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
341793,Trumlands,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.59
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.69
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
341793,Trumlands,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
341793,Trumlands,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,17.3
341793,Trumlands,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
341793,Trumlands,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
341793,Trumlands,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
341793,Trumlands,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
341793,Trumlands,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
341793,Trumlands,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
341793,Trumlands,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
341793,Trumlands,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
341793,Trumlands,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.85
341793,Trumlands,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.57
341793,Trumlands,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.68
341793,Trumlands,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
341793,Trumlands,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
341793,Trumlands,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
341793,Trumlands,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.58
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.2
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
341793,Trumlands,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
341793,Trumlands,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,17.4
341793,Trumlands,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
341793,Trumlands,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
341793,Trumlands,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
341793,Trumlands,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
341793,Trumlands,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
341793,Trumlands,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
341793,Trumlands,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
341793,Trumlands,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.39
341793,Trumlands,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
341793,Trumlands,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
341793,Trumlands,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
341793,Trumlands,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
341793,Trumlands,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
341793,Trumlands,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.25
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.62
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.2
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.24
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
341793,Trumlands,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
341793,Trumlands,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,17.4
341793,Trumlands,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
341793,Trumlands,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
341793,Trumlands,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
341793,Trumlands,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
341793,Trumlands,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
341793,Trumlands,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
341793,Trumlands,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
341793,Trumlands,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
341793,Trumlands,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.89
341793,Trumlands,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.24
341793,Trumlands,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
341793,Trumlands,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
341793,Trumlands,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
341793,Trumlands,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
341793,Trumlands,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.72
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.4
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
341793,Trumlands,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
341793,Trumlands,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,17.4
341793,Trumlands,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
341793,Trumlands,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
341793,Trumlands,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
341793,Trumlands,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
341793,Trumlands,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
341793,Trumlands,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
341793,Trumlands,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
341793,Trumlands,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.95
341793,Trumlands,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
341793,Trumlands,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.17
341793,Trumlands,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
341793,Trumlands,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
341793,Trumlands,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
341793,Trumlands,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.78
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.62
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.08
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.1
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.93
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.1
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
341793,Trumlands,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
341793,Trumlands,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,17.5
341793,Trumlands,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
341793,Trumlands,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
341793,Trumlands,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
341793,Trumlands,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
341793,Trumlands,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
341793,Trumlands,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
341793,Trumlands,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
341793,Trumlands,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.74
341793,Trumlands,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.07
341793,Trumlands,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.75
341793,Trumlands,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
341793,Trumlands,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
341793,Trumlands,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
341793,Trumlands,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.16
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.66
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.4
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.97
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.84
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.4
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
341793,Trumlands,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
341793,Trumlands,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,17.5
341793,Trumlands,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
341793,Trumlands,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
341793,Trumlands,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
341793,Trumlands,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
341793,Trumlands,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
341793,Trumlands,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
341793,Trumlands,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
341793,Trumlands,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,37.1
341793,Trumlands,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.3
341793,Trumlands,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
341793,Trumlands,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
341793,Trumlands,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
341793,Trumlands,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
341793,Trumlands,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.12
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.65
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.1
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.87
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.19
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
341793,Trumlands,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
341793,Trumlands,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,17.5
341793,Trumlands,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
341793,Trumlands,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
341793,Trumlands,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
341793,Trumlands,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
341793,Trumlands,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
341793,Trumlands,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
341793,Trumlands,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
341793,Trumlands,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.29
341793,Trumlands,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
341793,Trumlands,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
341793,Trumlands,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
341793,Trumlands,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
341793,Trumlands,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
341793,Trumlands,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.13
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.62
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.2
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.98
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.54
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
