Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
341793,Trumlands,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
341793,Trumlands,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,17.6
341793,Trumlands,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
341793,Trumlands,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
341793,Trumlands,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
341793,Trumlands,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
341793,Trumlands,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
341793,Trumlands,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
341793,Trumlands,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
341793,Trumlands,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.76
341793,Trumlands,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.95
341793,Trumlands,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.16
341793,Trumlands,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
341793,Trumlands,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
341793,Trumlands,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
341793,Trumlands,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.08
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.73
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.0
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.41
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
341793,Trumlands,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
341793,Trumlands,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,17.6
341793,Trumlands,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
341793,Trumlands,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
341793,Trumlands,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
341793,Trumlands,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
341793,Trumlands,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
341793,Trumlands,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
341793,Trumlands,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
341793,Trumlands,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.89
341793,Trumlands,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.68
341793,Trumlands,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.03
341793,Trumlands,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
341793,Trumlands,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
341793,Trumlands,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
341793,Trumlands,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.07
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.71
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.9
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.18
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.36
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
341793,Trumlands,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
341793,Trumlands,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,17.6
341793,Trumlands,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
341793,Trumlands,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
341793,Trumlands,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
341793,Trumlands,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
341793,Trumlands,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
341793,Trumlands,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
341793,Trumlands,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.89
341793,Trumlands,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.3
341793,Trumlands,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
341793,Trumlands,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
341793,Trumlands,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
341793,Trumlands,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
341793,Trumlands,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.22
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.07
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.08
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.6
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
341793,Trumlands,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
341793,Trumlands,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,17.7
341793,Trumlands,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
341793,Trumlands,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
341793,Trumlands,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
341793,Trumlands,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
341793,Trumlands,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
341793,Trumlands,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
341793,Trumlands,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
341793,Trumlands,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.78
341793,Trumlands,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.05
341793,Trumlands,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
341793,Trumlands,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
341793,Trumlands,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
341793,Trumlands,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
341793,Trumlands,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.18
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.3
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.83
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.74
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.61
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
341793,Trumlands,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
341793,Trumlands,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,17.7
341793,Trumlands,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
341793,Trumlands,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
341793,Trumlands,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
341793,Trumlands,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
341793,Trumlands,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
341793,Trumlands,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
341793,Trumlands,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
341793,Trumlands,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.37
341793,Trumlands,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.06
341793,Trumlands,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
341793,Trumlands,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
341793,Trumlands,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
341793,Trumlands,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
341793,Trumlands,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.97
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.57
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.76
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.5
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
341793,Trumlands,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
341793,Trumlands,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,17.8
341793,Trumlands,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
341793,Trumlands,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
341793,Trumlands,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
341793,Trumlands,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
341793,Trumlands,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
341793,Trumlands,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
341793,Trumlands,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
341793,Trumlands,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.92
341793,Trumlands,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.4
341793,Trumlands,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
341793,Trumlands,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
341793,Trumlands,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
341793,Trumlands,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
341793,Trumlands,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.06
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.8
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.06
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.79
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
341793,Trumlands,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
341793,Trumlands,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,17.8
341793,Trumlands,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
341793,Trumlands,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
341793,Trumlands,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
341793,Trumlands,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
341793,Trumlands,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
341793,Trumlands,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
341793,Trumlands,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
341793,Trumlands,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.26
341793,Trumlands,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.48
341793,Trumlands,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
341793,Trumlands,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
341793,Trumlands,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
341793,Trumlands,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
341793,Trumlands,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.17
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.3
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.79
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.05
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
341793,Trumlands,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
341793,Trumlands,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,17.9
341793,Trumlands,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
341793,Trumlands,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
341793,Trumlands,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
341793,Trumlands,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
341793,Trumlands,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
341793,Trumlands,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
341793,Trumlands,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
341793,Trumlands,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.55
341793,Trumlands,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.98
341793,Trumlands,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
341793,Trumlands,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
341793,Trumlands,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
341793,Trumlands,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
341793,Trumlands,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.09
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.7
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.0
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.37
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.77
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
341793,Trumlands,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
341793,Trumlands,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,17.9
341793,Trumlands,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
341793,Trumlands,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
341793,Trumlands,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
341793,Trumlands,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
341793,Trumlands,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
341793,Trumlands,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
341793,Trumlands,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
341793,Trumlands,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.41
341793,Trumlands,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.04
341793,Trumlands,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
341793,Trumlands,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
341793,Trumlands,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
341793,Trumlands,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
341793,Trumlands,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.17
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.64
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.3
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.07
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
