Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.5
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
341793,Trumlands,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
341793,Trumlands,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,17.9
341793,Trumlands,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
341793,Trumlands,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
341793,Trumlands,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
341793,Trumlands,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
341793,Trumlands,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
341793,Trumlands,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
341793,Trumlands,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
341793,Trumlands,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.53
341793,Trumlands,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.11
341793,Trumlands,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
341793,Trumlands,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
341793,Trumlands,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
341793,Trumlands,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
341793,Trumlands,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.06
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.9
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.49
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.63
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
341793,Trumlands,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
341793,Trumlands,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,18.0
341793,Trumlands,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
341793,Trumlands,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
341793,Trumlands,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
341793,Trumlands,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
341793,Trumlands,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
341793,Trumlands,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
341793,Trumlands,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.97
341793,Trumlands,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.7
341793,Trumlands,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.36
341793,Trumlands,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
341793,Trumlands,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
341793,Trumlands,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
341793,Trumlands,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.6
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.61
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.76
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
341793,Trumlands,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
341793,Trumlands,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,18.1
341793,Trumlands,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
341793,Trumlands,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
341793,Trumlands,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
341793,Trumlands,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
341793,Trumlands,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
341793,Trumlands,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
341793,Trumlands,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
341793,Trumlands,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.27
341793,Trumlands,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.66
341793,Trumlands,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
341793,Trumlands,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
341793,Trumlands,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
341793,Trumlands,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
341793,Trumlands,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.56
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.7
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.15
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.66
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
341793,Trumlands,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
341793,Trumlands,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,18.1
341793,Trumlands,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
341793,Trumlands,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
341793,Trumlands,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
341793,Trumlands,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
341793,Trumlands,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
341793,Trumlands,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
341793,Trumlands,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
341793,Trumlands,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.06
341793,Trumlands,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.93
341793,Trumlands,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.05
341793,Trumlands,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
341793,Trumlands,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
341793,Trumlands,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
341793,Trumlands,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.59
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.91
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.6
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.57
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
341793,Trumlands,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
341793,Trumlands,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,18.1
341793,Trumlands,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
341793,Trumlands,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
341793,Trumlands,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
341793,Trumlands,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
341793,Trumlands,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
341793,Trumlands,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
341793,Trumlands,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
341793,Trumlands,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.1
341793,Trumlands,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
341793,Trumlands,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
341793,Trumlands,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
341793,Trumlands,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
341793,Trumlands,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
341793,Trumlands,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.6
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.4
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.4
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.1
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.06
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
341793,Trumlands,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
341793,Trumlands,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,18.2
341793,Trumlands,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
341793,Trumlands,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
341793,Trumlands,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
341793,Trumlands,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
341793,Trumlands,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
341793,Trumlands,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
341793,Trumlands,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
341793,Trumlands,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,40.09
341793,Trumlands,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.92
341793,Trumlands,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
341793,Trumlands,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
341793,Trumlands,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
341793,Trumlands,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
341793,Trumlands,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.59
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.6
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,56.7
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.7
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.2
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
341793,Trumlands,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
341793,Trumlands,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
341793,Trumlands,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
341793,Trumlands,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
341793,Trumlands,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
341793,Trumlands,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
341793,Trumlands,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
341793,Trumlands,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
341793,Trumlands,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.03
341793,Trumlands,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.04
341793,Trumlands,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.31
341793,Trumlands,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
341793,Trumlands,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
341793,Trumlands,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
341793,Trumlands,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.67
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.4
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.16
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,64.2
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.2
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.94
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
341793,Trumlands,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
341793,Trumlands,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
341793,Trumlands,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
341793,Trumlands,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
341793,Trumlands,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
341793,Trumlands,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
341793,Trumlands,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
341793,Trumlands,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
341793,Trumlands,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.29
341793,Trumlands,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.43
341793,Trumlands,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
341793,Trumlands,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
341793,Trumlands,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
341793,Trumlands,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
341793,Trumlands,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.11
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,59.6
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.8
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.86
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.0
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
341793,Trumlands,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
341793,Trumlands,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
341793,Trumlands,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
341793,Trumlands,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
341793,Trumlands,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
341793,Trumlands,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
341793,Trumlands,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
341793,Trumlands,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
341793,Trumlands,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,39.44
341793,Trumlands,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.32
