Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
341793,Trumlands,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
341793,Trumlands,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
341793,Trumlands,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
341793,Trumlands,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.24
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.84
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,59.0
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.6
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.78
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.7
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
341793,Trumlands,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
341793,Trumlands,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,18.4
341793,Trumlands,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
341793,Trumlands,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
341793,Trumlands,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
341793,Trumlands,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
341793,Trumlands,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
341793,Trumlands,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
341793,Trumlands,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
341793,Trumlands,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.16
341793,Trumlands,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.69
341793,Trumlands,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
341793,Trumlands,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
341793,Trumlands,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
341793,Trumlands,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
341793,Trumlands,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.86
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.07
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,59.4
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.6
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
341793,Trumlands,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
341793,Trumlands,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,18.4
341793,Trumlands,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
341793,Trumlands,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
341793,Trumlands,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
341793,Trumlands,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
341793,Trumlands,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
341793,Trumlands,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
341793,Trumlands,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
341793,Trumlands,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.48
341793,Trumlands,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
341793,Trumlands,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
341793,Trumlands,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
341793,Trumlands,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
341793,Trumlands,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
341793,Trumlands,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.99
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.7
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,60.9
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.1
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
341793,Trumlands,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
341793,Trumlands,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
341793,Trumlands,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
341793,Trumlands,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
341793,Trumlands,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
341793,Trumlands,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
341793,Trumlands,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
341793,Trumlands,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
341793,Trumlands,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,41.66
341793,Trumlands,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
341793,Trumlands,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
341793,Trumlands,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
341793,Trumlands,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
341793,Trumlands,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
341793,Trumlands,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.99
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.48
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.7
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.0
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
341793,Trumlands,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
341793,Trumlands,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
341793,Trumlands,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
341793,Trumlands,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
341793,Trumlands,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
341793,Trumlands,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
341793,Trumlands,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
341793,Trumlands,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
341793,Trumlands,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.52
341793,Trumlands,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.07
341793,Trumlands,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
341793,Trumlands,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
341793,Trumlands,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
341793,Trumlands,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
341793,Trumlands,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.3
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.25
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.58
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.74
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.1
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,61.2
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.2
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
341793,Trumlands,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
341793,Trumlands,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,17.4
341793,Trumlands,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
341793,Trumlands,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
341793,Trumlands,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
341793,Trumlands,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
341793,Trumlands,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
341793,Trumlands,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
341793,Trumlands,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
341793,Trumlands,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,52.65
341793,Trumlands,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
341793,Trumlands,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.32
341793,Trumlands,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
341793,Trumlands,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
341793,Trumlands,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
341793,Trumlands,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.17
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.72
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.3
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.46
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.16
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,62.8
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.1
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.52
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
341793,Trumlands,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
341793,Trumlands,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,17.5
341793,Trumlands,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
341793,Trumlands,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
341793,Trumlands,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
341793,Trumlands,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
341793,Trumlands,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
341793,Trumlands,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
341793,Trumlands,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
341793,Trumlands,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,54.46
341793,Trumlands,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.41
341793,Trumlands,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.3
341793,Trumlands,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
341793,Trumlands,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
341793,Trumlands,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
341793,Trumlands,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.24
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.34
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.5
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.65
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.89
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,64.2
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.7
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
341793,Trumlands,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
341793,Trumlands,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,17.5
341793,Trumlands,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
341793,Trumlands,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
341793,Trumlands,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
341793,Trumlands,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
341793,Trumlands,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
341793,Trumlands,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
341793,Trumlands,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
341793,Trumlands,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
341793,Trumlands,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,53.06
341793,Trumlands,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.29
341793,Trumlands,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.36
341793,Trumlands,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
341793,Trumlands,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
341793,Trumlands,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
341793,Trumlands,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.95
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.58
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.04
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.8
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,61.2
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.9
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
341793,Trumlands,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
341793,Trumlands,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,17.7
341793,Trumlands,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
341793,Trumlands,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
341793,Trumlands,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
341793,Trumlands,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
341793,Trumlands,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
341793,Trumlands,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
341793,Trumlands,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,49.96
341793,Trumlands,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.6
341793,Trumlands,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.95
341793,Trumlands,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
341793,Trumlands,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
341793,Trumlands,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
341793,Trumlands,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.03
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.02
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.23
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,60.0
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.4
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
