Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
341793,Trumlands,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
341793,Trumlands,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,17.8
341793,Trumlands,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
341793,Trumlands,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
341793,Trumlands,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
341793,Trumlands,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
341793,Trumlands,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
341793,Trumlands,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
341793,Trumlands,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
341793,Trumlands,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,48.75
341793,Trumlands,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.47
341793,Trumlands,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.24
341793,Trumlands,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
341793,Trumlands,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
341793,Trumlands,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
341793,Trumlands,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.57
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,25.02
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,61.8
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.7
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
341793,Trumlands,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
341793,Trumlands,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,17.9
341793,Trumlands,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
341793,Trumlands,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
341793,Trumlands,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
341793,Trumlands,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
341793,Trumlands,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
341793,Trumlands,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
341793,Trumlands,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,50.56
341793,Trumlands,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.21
341793,Trumlands,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.6
341793,Trumlands,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
341793,Trumlands,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
341793,Trumlands,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
341793,Trumlands,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.31
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.17
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.5
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.19
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
341793,Trumlands,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
341793,Trumlands,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,18.0
341793,Trumlands,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
341793,Trumlands,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
341793,Trumlands,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
341793,Trumlands,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
341793,Trumlands,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
341793,Trumlands,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
341793,Trumlands,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
341793,Trumlands,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.22
341793,Trumlands,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
341793,Trumlands,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
341793,Trumlands,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
341793,Trumlands,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
341793,Trumlands,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
341793,Trumlands,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.38
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.33
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.9
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
341793,Trumlands,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
341793,Trumlands,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,18.1
341793,Trumlands,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
341793,Trumlands,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
341793,Trumlands,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
341793,Trumlands,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
341793,Trumlands,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
341793,Trumlands,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
341793,Trumlands,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.13
341793,Trumlands,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
341793,Trumlands,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
341793,Trumlands,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
341793,Trumlands,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
341793,Trumlands,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
341793,Trumlands,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.97
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.56
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
341793,Trumlands,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
341793,Trumlands,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,18.2
341793,Trumlands,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
341793,Trumlands,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
341793,Trumlands,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
341793,Trumlands,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
341793,Trumlands,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
341793,Trumlands,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
341793,Trumlands,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
341793,Trumlands,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.84
341793,Trumlands,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
341793,Trumlands,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.87
341793,Trumlands,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
341793,Trumlands,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
341793,Trumlands,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
341793,Trumlands,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.37
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.64
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.5
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.48
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.8
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.69
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
341793,Trumlands,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
341793,Trumlands,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
341793,Trumlands,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
341793,Trumlands,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
341793,Trumlands,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
341793,Trumlands,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
341793,Trumlands,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
341793,Trumlands,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
341793,Trumlands,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
341793,Trumlands,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.56
341793,Trumlands,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.81
341793,Trumlands,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.64
341793,Trumlands,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
341793,Trumlands,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
341793,Trumlands,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
341793,Trumlands,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.35
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.64
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.77
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.69
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.13
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.0
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
341793,Trumlands,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
341793,Trumlands,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,18.4
341793,Trumlands,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
341793,Trumlands,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
341793,Trumlands,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
341793,Trumlands,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
341793,Trumlands,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
341793,Trumlands,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
341793,Trumlands,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
341793,Trumlands,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
341793,Trumlands,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,55.02
341793,Trumlands,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.02
341793,Trumlands,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.35
341793,Trumlands,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
341793,Trumlands,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
341793,Trumlands,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
341793,Trumlands,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.12
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.43
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.77
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.23
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.83
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
341793,Trumlands,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
341793,Trumlands,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
341793,Trumlands,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
341793,Trumlands,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
341793,Trumlands,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
341793,Trumlands,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
341793,Trumlands,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
341793,Trumlands,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
341793,Trumlands,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,50.05
341793,Trumlands,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.96
341793,Trumlands,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.93
341793,Trumlands,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
341793,Trumlands,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
341793,Trumlands,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
341793,Trumlands,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.42
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.06
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.66
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.5
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.72
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.06
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.32
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
341793,Trumlands,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
341793,Trumlands,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,18.7
341793,Trumlands,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
341793,Trumlands,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
341793,Trumlands,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
341793,Trumlands,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
341793,Trumlands,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
341793,Trumlands,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
341793,Trumlands,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
341793,Trumlands,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
341793,Trumlands,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.97
341793,Trumlands,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.77
341793,Trumlands,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.26
341793,Trumlands,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
341793,Trumlands,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
341793,Trumlands,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
341793,Trumlands,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
