Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.96
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.3
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.35
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
341793,Trumlands,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
341793,Trumlands,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,18.8
341793,Trumlands,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
341793,Trumlands,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
341793,Trumlands,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
341793,Trumlands,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
341793,Trumlands,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
341793,Trumlands,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
341793,Trumlands,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
341793,Trumlands,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.23
341793,Trumlands,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341793,Trumlands,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.58
341793,Trumlands,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
341793,Trumlands,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
341793,Trumlands,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
341793,Trumlands,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.44
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.38
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.58
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.08
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.08
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.03
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
341793,Trumlands,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
341793,Trumlands,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,18.9
341793,Trumlands,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
341793,Trumlands,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
341793,Trumlands,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
341793,Trumlands,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
341793,Trumlands,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
341793,Trumlands,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
341793,Trumlands,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
341793,Trumlands,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.16
341793,Trumlands,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.27
341793,Trumlands,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.57
341793,Trumlands,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
341793,Trumlands,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
341793,Trumlands,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
341793,Trumlands,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.36
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.49
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.18
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.07
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.98
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.98
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.89
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
341793,Trumlands,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
341793,Trumlands,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,19.0
341793,Trumlands,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
341793,Trumlands,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
341793,Trumlands,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
341793,Trumlands,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
341793,Trumlands,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
341793,Trumlands,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
341793,Trumlands,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
341793,Trumlands,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
341793,Trumlands,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.47
341793,Trumlands,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.73
341793,Trumlands,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.1
341793,Trumlands,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
341793,Trumlands,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
341793,Trumlands,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
341793,Trumlands,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.38
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.83
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.5
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.57
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.29
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.89
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.3
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.78
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
341793,Trumlands,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
341793,Trumlands,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,19.2
341793,Trumlands,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
341793,Trumlands,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
341793,Trumlands,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
341793,Trumlands,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
341793,Trumlands,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
341793,Trumlands,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
341793,Trumlands,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
341793,Trumlands,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
341793,Trumlands,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.53
341793,Trumlands,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.94
341793,Trumlands,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.46
341793,Trumlands,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
341793,Trumlands,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
341793,Trumlands,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
341793,Trumlands,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.34
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.42
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.57
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.12
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.11
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.56
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.59
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.1
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.43
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
341793,Trumlands,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
341793,Trumlands,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,19.3
341793,Trumlands,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
341793,Trumlands,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
341793,Trumlands,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
341793,Trumlands,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
341793,Trumlands,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
341793,Trumlands,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
341793,Trumlands,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
341793,Trumlands,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
341793,Trumlands,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.33
341793,Trumlands,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.06
341793,Trumlands,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.4
341793,Trumlands,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
341793,Trumlands,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
341793,Trumlands,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
341793,Trumlands,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.51
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.49
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.69
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.1
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.83
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.87
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.68
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.9
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.01
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.42
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
341793,Trumlands,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
341793,Trumlands,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,19.4
341793,Trumlands,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
341793,Trumlands,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
341793,Trumlands,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
341793,Trumlands,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
341793,Trumlands,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
341793,Trumlands,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
341793,Trumlands,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
341793,Trumlands,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
341793,Trumlands,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
341793,Trumlands,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.39
341793,Trumlands,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.3
341793,Trumlands,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.87
341793,Trumlands,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
341793,Trumlands,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
341793,Trumlands,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
341793,Trumlands,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.72
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.59
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.52
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.84
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.35
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.8
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.74
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.21
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.17
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.25
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
341793,Trumlands,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
341793,Trumlands,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,19.5
341793,Trumlands,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
341793,Trumlands,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
341793,Trumlands,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
341793,Trumlands,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
341793,Trumlands,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
341793,Trumlands,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
341793,Trumlands,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
341793,Trumlands,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
341793,Trumlands,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
341793,Trumlands,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.27
341793,Trumlands,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.26
341793,Trumlands,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.37
341793,Trumlands,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
341793,Trumlands,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
341793,Trumlands,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
341793,Trumlands,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.47
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.82
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.59
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.84
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.85
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.3
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.2
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.08
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.35
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
341793,Trumlands,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
341793,Trumlands,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,19.6
341793,Trumlands,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
341793,Trumlands,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
341793,Trumlands,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
341793,Trumlands,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
341793,Trumlands,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
341793,Trumlands,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
341793,Trumlands,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
341793,Trumlands,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
341793,Trumlands,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
341793,Trumlands,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.91
341793,Trumlands,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.19
341793,Trumlands,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.03
341793,Trumlands,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
341793,Trumlands,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
341793,Trumlands,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
341793,Trumlands,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.7
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.71
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.7
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.4
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.52
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.28
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.81
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.8
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.6
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.3
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.5
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.27
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
