Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
341793,Trumlands,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,19.7
341793,Trumlands,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
341793,Trumlands,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
341793,Trumlands,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
341793,Trumlands,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
341793,Trumlands,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
341793,Trumlands,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
341793,Trumlands,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
341793,Trumlands,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
341793,Trumlands,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.09
341793,Trumlands,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.53
341793,Trumlands,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.18
341793,Trumlands,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
341793,Trumlands,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
341793,Trumlands,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
341793,Trumlands,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.38
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.83
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.8
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.4
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.96
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.69
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.11
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.2
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.34
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.54
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.8
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.98
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.86
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.26
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.9
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
341793,Trumlands,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
341793,Trumlands,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,19.7
341793,Trumlands,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
341793,Trumlands,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
341793,Trumlands,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
341793,Trumlands,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
341793,Trumlands,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
341793,Trumlands,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
341793,Trumlands,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
341793,Trumlands,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
341793,Trumlands,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.2
341793,Trumlands,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.55
341793,Trumlands,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.33
341793,Trumlands,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
341793,Trumlands,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
341793,Trumlands,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
341793,Trumlands,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.57
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.6
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.86
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.95
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.29
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.15
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.9
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.3
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.76
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.11
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.3
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.12
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.52
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
341793,Trumlands,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
341793,Trumlands,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,19.8
341793,Trumlands,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
341793,Trumlands,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
341793,Trumlands,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
341793,Trumlands,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
341793,Trumlands,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
341793,Trumlands,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
341793,Trumlands,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
341793,Trumlands,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
341793,Trumlands,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
341793,Trumlands,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,63.52
341793,Trumlands,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.19
341793,Trumlands,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.46
341793,Trumlands,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
341793,Trumlands,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
341793,Trumlands,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
341793,Trumlands,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.4
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.27
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.89
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.91
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.65
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.38
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.3
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.9
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.58
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.17
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.4
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.08
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.21
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.22
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.05
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
341793,Trumlands,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
341793,Trumlands,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,19.8
341793,Trumlands,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
341793,Trumlands,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
341793,Trumlands,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
341793,Trumlands,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
341793,Trumlands,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
341793,Trumlands,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
341793,Trumlands,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
341793,Trumlands,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.87
341793,Trumlands,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.59
341793,Trumlands,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.57
341793,Trumlands,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
341793,Trumlands,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
341793,Trumlands,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
341793,Trumlands,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.02
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.51
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.27
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.99
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.84
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.8
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.53
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.82
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.7
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.52
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.77
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.13
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.98
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.96
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
341793,Trumlands,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
341793,Trumlands,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,19.9
341793,Trumlands,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
341793,Trumlands,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
341793,Trumlands,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
341793,Trumlands,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
341793,Trumlands,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
341793,Trumlands,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
341793,Trumlands,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
341793,Trumlands,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
341793,Trumlands,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
341793,Trumlands,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.82
341793,Trumlands,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.03
341793,Trumlands,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.9
341793,Trumlands,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
341793,Trumlands,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
341793,Trumlands,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
341793,Trumlands,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.92
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.35
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.24
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.79
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.96
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.6
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.37
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.41
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.71
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.34
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.04
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.8
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
341793,Trumlands,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
341793,Trumlands,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,20.0
341793,Trumlands,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
341793,Trumlands,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
341793,Trumlands,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
341793,Trumlands,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
341793,Trumlands,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
341793,Trumlands,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
341793,Trumlands,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
341793,Trumlands,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
341793,Trumlands,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.94
341793,Trumlands,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.06
341793,Trumlands,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.23
341793,Trumlands,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
341793,Trumlands,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
341793,Trumlands,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
341793,Trumlands,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.42
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.24
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.44
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.8
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.88
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.31
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.3
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.2
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.45
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.97
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.82
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.26
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.52
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
341793,Trumlands,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
341793,Trumlands,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,20.1
341793,Trumlands,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
341793,Trumlands,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
341793,Trumlands,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
341793,Trumlands,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
341793,Trumlands,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
341793,Trumlands,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
341793,Trumlands,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
341793,Trumlands,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
341793,Trumlands,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
341793,Trumlands,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.85
341793,Trumlands,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.41
341793,Trumlands,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.7
341793,Trumlands,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
341793,Trumlands,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
341793,Trumlands,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
341793,Trumlands,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.49
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.6
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.86
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.74
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.77
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.45
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.1
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.8
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.61
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.32
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.37
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.59
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.26
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
341793,Trumlands,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
341793,Trumlands,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,20.3
341793,Trumlands,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
341793,Trumlands,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
341793,Trumlands,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
341793,Trumlands,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
341793,Trumlands,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
341793,Trumlands,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
341793,Trumlands,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
341793,Trumlands,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
341793,Trumlands,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.82
341793,Trumlands,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.32
341793,Trumlands,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.49
341793,Trumlands,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
341793,Trumlands,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
341793,Trumlands,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
341793,Trumlands,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.4
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.45
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.48
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.85
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.98
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.3
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.5
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.28
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.91
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.18
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.53
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.54
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
341793,Trumlands,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
341793,Trumlands,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,20.4
341793,Trumlands,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
341793,Trumlands,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
341793,Trumlands,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
341793,Trumlands,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
341793,Trumlands,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
341793,Trumlands,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
341793,Trumlands,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
341793,Trumlands,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
341793,Trumlands,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.94
341793,Trumlands,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.94
341793,Trumlands,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.15
341793,Trumlands,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
341793,Trumlands,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
341793,Trumlands,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
341793,Trumlands,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.37
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.57
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.6
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.7
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.77
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.81
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.81
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.3
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
