Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.68
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.04
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.36
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.81
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.06
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
341793,Trumlands,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
341793,Trumlands,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,20.5
341793,Trumlands,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
341793,Trumlands,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
341793,Trumlands,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
341793,Trumlands,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
341793,Trumlands,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
341793,Trumlands,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
341793,Trumlands,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
341793,Trumlands,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
341793,Trumlands,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.58
341793,Trumlands,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.69
341793,Trumlands,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.69
341793,Trumlands,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
341793,Trumlands,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
341793,Trumlands,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
341793,Trumlands,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.38
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.52
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.44
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.2
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.1
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.95
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.75
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.0
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.2
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.03
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.04
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.62
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.32
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.4
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.26
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
341793,Trumlands,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.2
341793,Trumlands,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,20.5
341793,Trumlands,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
341793,Trumlands,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
341793,Trumlands,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
341793,Trumlands,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.06
341793,Trumlands,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.13
341793,Trumlands,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.12
341793,Trumlands,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
341793,Trumlands,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
341793,Trumlands,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
341793,Trumlands,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.59
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.91
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.46
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.23
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.17
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.5
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.1
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.95
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.61
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.1
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.66
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.18
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.38
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.74
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.6
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.8
341793,Trumlands,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.6
341793,Trumlands,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,20.5
341793,Trumlands,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
341793,Trumlands,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
341793,Trumlands,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
341793,Trumlands,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
341793,Trumlands,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
341793,Trumlands,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
341793,Trumlands,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,74.69
341793,Trumlands,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.32
341793,Trumlands,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.09
341793,Trumlands,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
341793,Trumlands,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
341793,Trumlands,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
341793,Trumlands,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.56
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.29
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,26.9
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.69
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.94
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.6
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.4
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.1
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.16
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.92
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.1
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.41
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.21
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.38
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.99
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.9
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
341793,Trumlands,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.3
341793,Trumlands,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,20.5
341793,Trumlands,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
341793,Trumlands,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
341793,Trumlands,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
341793,Trumlands,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
341793,Trumlands,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
341793,Trumlands,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
341793,Trumlands,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
341793,Trumlands,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,74.72
341793,Trumlands,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.33
341793,Trumlands,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,76.54
341793,Trumlands,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,136.5
341793,Trumlands,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
341793,Trumlands,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
341793,Trumlands,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.46
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.5
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.3
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.41
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.87
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.08
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.8
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.3
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.7
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.56
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.39
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.2
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.24
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.43
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.7
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.01
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.76
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.87
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.9
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.2
341793,Trumlands,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
341793,Trumlands,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,20.4
341793,Trumlands,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
341793,Trumlands,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
341793,Trumlands,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
341793,Trumlands,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
341793,Trumlands,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
341793,Trumlands,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
341793,Trumlands,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,70.86
341793,Trumlands,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.61
341793,Trumlands,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.27
341793,Trumlands,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
341793,Trumlands,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
341793,Trumlands,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
341793,Trumlands,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.26
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.24
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.98
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.49
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.12
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.8
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.97
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.8
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.48
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.1
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.81
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.98
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.0
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.2
341793,Trumlands,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.2
341793,Trumlands,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,20.4
341793,Trumlands,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
341793,Trumlands,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
341793,Trumlands,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
341793,Trumlands,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
341793,Trumlands,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
341793,Trumlands,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
341793,Trumlands,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
341793,Trumlands,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
341793,Trumlands,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,73.39
341793,Trumlands,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.59
341793,Trumlands,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.09
341793,Trumlands,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
341793,Trumlands,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.9
341793,Trumlands,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
341793,Trumlands,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.93
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.07
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.86
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.04
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.3
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.3
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.9
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.48
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.1
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.57
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.18
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.8
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.03
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.29
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.3
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.6
341793,Trumlands,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.7
341793,Trumlands,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,20.4
341793,Trumlands,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
341793,Trumlands,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
341793,Trumlands,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
341793,Trumlands,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
341793,Trumlands,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
341793,Trumlands,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
341793,Trumlands,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
341793,Trumlands,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
341793,Trumlands,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
341793,Trumlands,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,74.78
341793,Trumlands,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.03
341793,Trumlands,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.92
341793,Trumlands,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
341793,Trumlands,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.9
341793,Trumlands,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
341793,Trumlands,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.36
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.02
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.58
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.86
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.33
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.8
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.5
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.05
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.58
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.55
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.89
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.22
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.71
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.85
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.2
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.5
341793,Trumlands,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.7
341793,Trumlands,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,20.3
341793,Trumlands,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
341793,Trumlands,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
341793,Trumlands,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
341793,Trumlands,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
341793,Trumlands,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
341793,Trumlands,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
341793,Trumlands,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
341793,Trumlands,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
341793,Trumlands,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
341793,Trumlands,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,69.53
341793,Trumlands,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.74
341793,Trumlands,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.86
341793,Trumlands,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
341793,Trumlands,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.1
341793,Trumlands,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
341793,Trumlands,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.24
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.9
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.91
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.34
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.76
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.8
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.22
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.24
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.22
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.59
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.93
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.12
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.01
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.3
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.5
341793,Trumlands,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.8
341793,Trumlands,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,20.2
341793,Trumlands,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
341793,Trumlands,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
341793,Trumlands,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
341793,Trumlands,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
341793,Trumlands,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
341793,Trumlands,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
341793,Trumlands,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
341793,Trumlands,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
341793,Trumlands,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,69.54
341793,Trumlands,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.61
