Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.49
341793,Trumlands,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
341793,Trumlands,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
341793,Trumlands,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
341793,Trumlands,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.44
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.84
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.81
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.76
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.41
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.62
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.6
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.76
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.32
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.0
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.6
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.51
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.22
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.39
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.66
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.8
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.0
341793,Trumlands,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.2
341793,Trumlands,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,20.1
341793,Trumlands,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
341793,Trumlands,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
341793,Trumlands,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
341793,Trumlands,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
341793,Trumlands,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
341793,Trumlands,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
341793,Trumlands,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
341793,Trumlands,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
341793,Trumlands,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
341793,Trumlands,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.25
341793,Trumlands,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.17
341793,Trumlands,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.92
341793,Trumlands,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
341793,Trumlands,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
341793,Trumlands,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
341793,Trumlands,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.93
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.57
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.83
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.98
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.7
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.8
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.3
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.3
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.99
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.31
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.52
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.9
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.5
341793,Trumlands,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.1
341793,Trumlands,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,20.1
341793,Trumlands,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
341793,Trumlands,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
341793,Trumlands,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
341793,Trumlands,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
341793,Trumlands,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
341793,Trumlands,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
341793,Trumlands,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
341793,Trumlands,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
341793,Trumlands,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,69.29
341793,Trumlands,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.09
341793,Trumlands,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.32
341793,Trumlands,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
341793,Trumlands,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
341793,Trumlands,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
341793,Trumlands,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.8
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.59
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.2
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.97
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.73
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.06
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.2
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.98
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.35
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.69
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.33
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.5
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.7
341793,Trumlands,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.0
341793,Trumlands,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,20.1
341793,Trumlands,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
341793,Trumlands,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
341793,Trumlands,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
341793,Trumlands,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
341793,Trumlands,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
341793,Trumlands,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
341793,Trumlands,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
341793,Trumlands,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,68.23
341793,Trumlands,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.68
341793,Trumlands,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.4
341793,Trumlands,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
341793,Trumlands,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
341793,Trumlands,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
341793,Trumlands,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.59
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.73
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.82
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.53
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.38
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.12
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.01
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.83
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.69
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.5
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.8
341793,Trumlands,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.0
341793,Trumlands,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,20.1
341793,Trumlands,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
341793,Trumlands,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
341793,Trumlands,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
341793,Trumlands,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
341793,Trumlands,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
341793,Trumlands,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
341793,Trumlands,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
341793,Trumlands,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
341793,Trumlands,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,62.69
341793,Trumlands,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.59
341793,Trumlands,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.3
341793,Trumlands,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
341793,Trumlands,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
341793,Trumlands,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
341793,Trumlands,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.37
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.1
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.46
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.8
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.11
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.93
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.17
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.2
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.2
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.7
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.1
341793,Trumlands,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.0
341793,Trumlands,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,20.1
341793,Trumlands,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
341793,Trumlands,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
341793,Trumlands,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
341793,Trumlands,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
341793,Trumlands,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
341793,Trumlands,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
341793,Trumlands,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
341793,Trumlands,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
341793,Trumlands,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.52
341793,Trumlands,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.39
341793,Trumlands,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.01
341793,Trumlands,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
341793,Trumlands,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
341793,Trumlands,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
341793,Trumlands,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.3
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.57
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.53
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.49
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.4
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.28
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.96
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.76
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.68
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.0
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.2
341793,Trumlands,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.7
341793,Trumlands,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,20.0
341793,Trumlands,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
341793,Trumlands,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
341793,Trumlands,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
341793,Trumlands,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
341793,Trumlands,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
341793,Trumlands,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
341793,Trumlands,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
341793,Trumlands,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,66.01
341793,Trumlands,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.76
341793,Trumlands,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.68
341793,Trumlands,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
341793,Trumlands,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
341793,Trumlands,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
341793,Trumlands,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.25
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.5
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.11
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.22
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.67
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.92
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.9
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.43
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.11
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.9
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.4
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.7
341793,Trumlands,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.0
341793,Trumlands,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,20.0
341793,Trumlands,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
341793,Trumlands,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
341793,Trumlands,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
341793,Trumlands,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
341793,Trumlands,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
341793,Trumlands,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
341793,Trumlands,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
341793,Trumlands,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.11
341793,Trumlands,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.95
341793,Trumlands,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.77
341793,Trumlands,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
341793,Trumlands,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
341793,Trumlands,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
341793,Trumlands,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.25
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.83
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.69
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.26
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.74
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.33
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.1
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,34.14
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.3
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.6
341793,Trumlands,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.8
341793,Trumlands,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,20.0
341793,Trumlands,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
341793,Trumlands,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
341793,Trumlands,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
341793,Trumlands,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
341793,Trumlands,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
341793,Trumlands,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
341793,Trumlands,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,64.35
341793,Trumlands,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.67
341793,Trumlands,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.15
341793,Trumlands,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
341793,Trumlands,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
341793,Trumlands,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
341793,Trumlands,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.1
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.79
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.92
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.87
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
