Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.47
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.76
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.45
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.4
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.3
341793,Trumlands,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.5
341793,Trumlands,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,20.0
341793,Trumlands,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
341793,Trumlands,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
341793,Trumlands,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
341793,Trumlands,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
341793,Trumlands,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
341793,Trumlands,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
341793,Trumlands,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,60.75
341793,Trumlands,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.24
341793,Trumlands,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.26
341793,Trumlands,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
341793,Trumlands,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
341793,Trumlands,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
341793,Trumlands,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.39
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.39
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.62
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.77
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.92
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.52
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.38
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.7
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.6
341793,Trumlands,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.4
341793,Trumlands,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,20.0
341793,Trumlands,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
341793,Trumlands,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
341793,Trumlands,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
341793,Trumlands,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
341793,Trumlands,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
341793,Trumlands,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
341793,Trumlands,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
341793,Trumlands,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,62.27
341793,Trumlands,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.45
341793,Trumlands,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.68
341793,Trumlands,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
341793,Trumlands,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
341793,Trumlands,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
341793,Trumlands,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.21
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.22
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.39
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.68
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.81
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.15
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.0
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.0
341793,Trumlands,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.9
341793,Trumlands,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,20.0
341793,Trumlands,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
341793,Trumlands,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
341793,Trumlands,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
341793,Trumlands,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
341793,Trumlands,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
341793,Trumlands,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
341793,Trumlands,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
341793,Trumlands,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
341793,Trumlands,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,66.41
341793,Trumlands,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.66
341793,Trumlands,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.3
341793,Trumlands,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
341793,Trumlands,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
341793,Trumlands,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
341793,Trumlands,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.52
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.94
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.31
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.09
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.84
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.1
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.4
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.7
341793,Trumlands,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.3
341793,Trumlands,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,20.0
341793,Trumlands,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
341793,Trumlands,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
341793,Trumlands,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
341793,Trumlands,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
341793,Trumlands,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
341793,Trumlands,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
341793,Trumlands,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
341793,Trumlands,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
341793,Trumlands,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,64.11
341793,Trumlands,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.05
341793,Trumlands,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.6
341793,Trumlands,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
341793,Trumlands,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
341793,Trumlands,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
341793,Trumlands,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.25
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.95
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.74
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.11
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,35.34
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.0
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.5
341793,Trumlands,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.5
341793,Trumlands,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,20.0
341793,Trumlands,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
341793,Trumlands,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
341793,Trumlands,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
341793,Trumlands,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
341793,Trumlands,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
341793,Trumlands,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
341793,Trumlands,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
341793,Trumlands,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
341793,Trumlands,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
341793,Trumlands,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,62.3
341793,Trumlands,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.87
341793,Trumlands,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.35
341793,Trumlands,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
341793,Trumlands,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
341793,Trumlands,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
341793,Trumlands,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.38
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.59
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.91
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.62
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.48
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.4
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.0
341793,Trumlands,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.2
341793,Trumlands,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,19.9
341793,Trumlands,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
341793,Trumlands,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
341793,Trumlands,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
341793,Trumlands,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
341793,Trumlands,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
341793,Trumlands,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
341793,Trumlands,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
341793,Trumlands,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,59.58
341793,Trumlands,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,49.87
341793,Trumlands,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.5
341793,Trumlands,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
341793,Trumlands,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
341793,Trumlands,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
341793,Trumlands,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.04
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.07
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.93
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.57
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.18
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,38.99
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.97
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.5
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.7
341793,Trumlands,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.2
341793,Trumlands,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,19.9
341793,Trumlands,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
341793,Trumlands,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
341793,Trumlands,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
341793,Trumlands,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
341793,Trumlands,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
341793,Trumlands,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
341793,Trumlands,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
341793,Trumlands,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,59.82
341793,Trumlands,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,54.2
341793,Trumlands,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.81
341793,Trumlands,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
341793,Trumlands,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
341793,Trumlands,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
341793,Trumlands,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.51
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.08
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.82
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.3
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,40.76
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.45
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.8
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.9
341793,Trumlands,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.5
341793,Trumlands,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,19.9
341793,Trumlands,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
341793,Trumlands,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
341793,Trumlands,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
341793,Trumlands,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
341793,Trumlands,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
341793,Trumlands,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
341793,Trumlands,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
341793,Trumlands,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,58.75
341793,Trumlands,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,53.01
341793,Trumlands,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.99
341793,Trumlands,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
341793,Trumlands,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
341793,Trumlands,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
341793,Trumlands,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.76
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.77
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.16
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,37.63
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,44.09
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.51
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.1
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,182.6
341793,Trumlands,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.9
341793,Trumlands,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,19.8
341793,Trumlands,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
341793,Trumlands,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
341793,Trumlands,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
341793,Trumlands,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
341793,Trumlands,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
341793,Trumlands,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
341793,Trumlands,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
341793,Trumlands,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,58.59
341793,Trumlands,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,54.44
341793,Trumlands,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341793,Trumlands,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
341793,Trumlands,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
341793,Trumlands,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
341793,Trumlands,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.41
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
