Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.8
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.18
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.12
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,40.4
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.74
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.7
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.0
341793,Trumlands,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.3
341793,Trumlands,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,19.8
341793,Trumlands,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
341793,Trumlands,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
341793,Trumlands,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
341793,Trumlands,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
341793,Trumlands,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
341793,Trumlands,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
341793,Trumlands,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
341793,Trumlands,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,62.05
341793,Trumlands,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,52.59
341793,Trumlands,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,59.96
341793,Trumlands,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
341793,Trumlands,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
341793,Trumlands,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
341793,Trumlands,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.14
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.67
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.36
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.3
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.25
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.43
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,38.64
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,38.46
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.9
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.5
341793,Trumlands,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.7
341793,Trumlands,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,19.7
341793,Trumlands,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
341793,Trumlands,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
341793,Trumlands,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
341793,Trumlands,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
341793,Trumlands,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
341793,Trumlands,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
341793,Trumlands,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
341793,Trumlands,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
341793,Trumlands,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,67.46
341793,Trumlands,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,50.72
341793,Trumlands,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,63.44
341793,Trumlands,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
341793,Trumlands,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
341793,Trumlands,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
341793,Trumlands,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.96
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.7
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.83
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.24
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,41.23
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,37.98
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.4
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,170.4
341793,Trumlands,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.5
341793,Trumlands,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,19.6
341793,Trumlands,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
341793,Trumlands,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
341793,Trumlands,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
341793,Trumlands,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
341793,Trumlands,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
341793,Trumlands,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
341793,Trumlands,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
341793,Trumlands,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
341793,Trumlands,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,61.25
341793,Trumlands,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,55.27
341793,Trumlands,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,61.42
341793,Trumlands,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
341793,Trumlands,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
341793,Trumlands,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
341793,Trumlands,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.06
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.56
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.12
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,39.86
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,34.66
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.4
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.2
341793,Trumlands,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.8
341793,Trumlands,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,19.6
341793,Trumlands,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
341793,Trumlands,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
341793,Trumlands,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
341793,Trumlands,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
341793,Trumlands,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
341793,Trumlands,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
341793,Trumlands,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
341793,Trumlands,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
341793,Trumlands,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,56.79
341793,Trumlands,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,53.79
341793,Trumlands,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,55.57
341793,Trumlands,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
341793,Trumlands,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
341793,Trumlands,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
341793,Trumlands,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.14
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.65
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.39
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.39
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,42.33
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,36.01
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.7
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,174.3
341793,Trumlands,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.1
341793,Trumlands,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,19.5
341793,Trumlands,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
341793,Trumlands,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
341793,Trumlands,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
341793,Trumlands,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
341793,Trumlands,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
341793,Trumlands,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
341793,Trumlands,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
341793,Trumlands,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,62.27
341793,Trumlands,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,52.27
341793,Trumlands,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.16
341793,Trumlands,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
341793,Trumlands,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
341793,Trumlands,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
341793,Trumlands,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.99
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.14
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.48
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,38.69
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,46.83
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.26
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.1
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,192.7
341793,Trumlands,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.0
341793,Trumlands,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,19.5
341793,Trumlands,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
341793,Trumlands,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
341793,Trumlands,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
341793,Trumlands,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
341793,Trumlands,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
341793,Trumlands,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
341793,Trumlands,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
341793,Trumlands,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,63.91
341793,Trumlands,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,55.11
341793,Trumlands,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.71
341793,Trumlands,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
341793,Trumlands,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
341793,Trumlands,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
341793,Trumlands,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.23
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.98
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.64
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.89
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,41.67
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,47.25
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,38.42
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.5
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,194.4
341793,Trumlands,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.2
341793,Trumlands,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,19.4
341793,Trumlands,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
341793,Trumlands,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
341793,Trumlands,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
341793,Trumlands,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
341793,Trumlands,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
341793,Trumlands,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
341793,Trumlands,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,68.37
341793,Trumlands,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,55.99
341793,Trumlands,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.33
341793,Trumlands,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
341793,Trumlands,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
341793,Trumlands,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
341793,Trumlands,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.2
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.5
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.07
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,42.06
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,47.6
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,41.61
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.7
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,196.1
341793,Trumlands,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.0
341793,Trumlands,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,19.4
341793,Trumlands,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
341793,Trumlands,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
341793,Trumlands,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
341793,Trumlands,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
341793,Trumlands,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
341793,Trumlands,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
341793,Trumlands,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
341793,Trumlands,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,68.5
341793,Trumlands,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,60.47
341793,Trumlands,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,64.52
341793,Trumlands,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
341793,Trumlands,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
341793,Trumlands,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
341793,Trumlands,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.37
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.37
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.56
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.08
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,40.14
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,42.92
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.05
