Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.1
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,176.8
341793,Trumlands,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.1
341793,Trumlands,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,19.3
341793,Trumlands,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
341793,Trumlands,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
341793,Trumlands,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
341793,Trumlands,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
341793,Trumlands,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
341793,Trumlands,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
341793,Trumlands,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
341793,Trumlands,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,62.83
341793,Trumlands,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,54.26
341793,Trumlands,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,58.61
341793,Trumlands,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
341793,Trumlands,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
341793,Trumlands,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
341793,Trumlands,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.15
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.85
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.24
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.87
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.9
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.06
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,39.13
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,43.07
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.75
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.3
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,177.7
341793,Trumlands,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.9
341793,Trumlands,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,19.2
341793,Trumlands,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
341793,Trumlands,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
341793,Trumlands,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
341793,Trumlands,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
341793,Trumlands,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
341793,Trumlands,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
341793,Trumlands,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
341793,Trumlands,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,72.49
341793,Trumlands,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,54.66
341793,Trumlands,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,60.96
341793,Trumlands,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
341793,Trumlands,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
341793,Trumlands,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
341793,Trumlands,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.17
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.65
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.93
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.57
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.49
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.47
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.8
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.39
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.07
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,39.6
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,43.42
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,37.66
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.4
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,179.1
341793,Trumlands,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.5
341793,Trumlands,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,19.0
341793,Trumlands,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
341793,Trumlands,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
341793,Trumlands,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
341793,Trumlands,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
341793,Trumlands,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
341793,Trumlands,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
341793,Trumlands,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
341793,Trumlands,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,68.99
341793,Trumlands,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,67.2
341793,Trumlands,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,65.32
341793,Trumlands,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
341793,Trumlands,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
341793,Trumlands,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
341793,Trumlands,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.36
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.14
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.19
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.9
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.69
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.5
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.91
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.1
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,44.34
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,41.56
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.81
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,182.0
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,171.1
341793,Trumlands,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.2
341793,Trumlands,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,18.9
341793,Trumlands,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
341793,Trumlands,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
341793,Trumlands,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
341793,Trumlands,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
341793,Trumlands,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
341793,Trumlands,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
341793,Trumlands,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,65.4
341793,Trumlands,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,57.1
341793,Trumlands,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,62.05
341793,Trumlands,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
341793,Trumlands,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
341793,Trumlands,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
341793,Trumlands,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.41
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.51
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.48
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.9
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.33
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.74
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.26
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.25
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,46.26
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,47.97
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,37.7
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,188.9
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,196.8
341793,Trumlands,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.4
341793,Trumlands,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,18.8
341793,Trumlands,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
341793,Trumlands,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
341793,Trumlands,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
341793,Trumlands,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
341793,Trumlands,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
341793,Trumlands,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
341793,Trumlands,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
341793,Trumlands,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
341793,Trumlands,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,67.69
341793,Trumlands,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,64.01
341793,Trumlands,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,60.15
341793,Trumlands,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
341793,Trumlands,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
341793,Trumlands,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
341793,Trumlands,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.53
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.07
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.32
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.86
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,56.07
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,41.71
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.5
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,229.9
341793,Trumlands,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.0
341793,Trumlands,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,18.7
341793,Trumlands,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
341793,Trumlands,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
341793,Trumlands,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
341793,Trumlands,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
341793,Trumlands,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
341793,Trumlands,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
341793,Trumlands,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
341793,Trumlands,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,65.63
341793,Trumlands,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,70.16
341793,Trumlands,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,63.39
341793,Trumlands,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
341793,Trumlands,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
341793,Trumlands,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
341793,Trumlands,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.57
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.16
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.16
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.25
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.7
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.48
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.11
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,46.16
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,57.6
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,41.04
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.2
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,188.8
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,235.7
341793,Trumlands,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.1
341793,Trumlands,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
341793,Trumlands,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
341793,Trumlands,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
341793,Trumlands,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
341793,Trumlands,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
341793,Trumlands,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
341793,Trumlands,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
341793,Trumlands,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,69.25
341793,Trumlands,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,73.8
341793,Trumlands,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,67.03
341793,Trumlands,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
341793,Trumlands,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
341793,Trumlands,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
341793,Trumlands,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.22
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.54
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.44
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.74
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,44.52
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,51.6
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,38.66
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,182.5
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,211.5
341793,Trumlands,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.5
341793,Trumlands,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,18.4
341793,Trumlands,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
341793,Trumlands,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
341793,Trumlands,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
341793,Trumlands,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
341793,Trumlands,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
341793,Trumlands,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
341793,Trumlands,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,70.74
341793,Trumlands,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,68.97
341793,Trumlands,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,63.58
341793,Trumlands,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
341793,Trumlands,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
341793,Trumlands,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
341793,Trumlands,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.31
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.96
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.0
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.76
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.43
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,42.68
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,51.15
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,38.43
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.3
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,210.3
341793,Trumlands,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.4
341793,Trumlands,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
341793,Trumlands,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
341793,Trumlands,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
341793,Trumlands,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
341793,Trumlands,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
341793,Trumlands,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
341793,Trumlands,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
341793,Trumlands,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,74.26
341793,Trumlands,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,67.94
341793,Trumlands,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.75
341793,Trumlands,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
341793,Trumlands,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.2
341793,Trumlands,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
341793,Trumlands,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.25
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.07
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.34
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
