Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,46.15
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,55.58
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,39.62
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.6
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.5
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,228.7
341793,Trumlands,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.5
341793,Trumlands,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,18.2
341793,Trumlands,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
341793,Trumlands,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
341793,Trumlands,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
341793,Trumlands,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
341793,Trumlands,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
341793,Trumlands,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
341793,Trumlands,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
341793,Trumlands,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
341793,Trumlands,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,69.47
341793,Trumlands,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,71.85
341793,Trumlands,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,56.2
341793,Trumlands,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
341793,Trumlands,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
341793,Trumlands,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
341793,Trumlands,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.57
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.76
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.9
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.53
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.11
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,46.27
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,56.0
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,40.15
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.0
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,190.2
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,230.4
341793,Trumlands,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.8
341793,Trumlands,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,18.1
341793,Trumlands,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
341793,Trumlands,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
341793,Trumlands,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
341793,Trumlands,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
341793,Trumlands,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
341793,Trumlands,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
341793,Trumlands,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
341793,Trumlands,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,67.39
341793,Trumlands,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,71.87
341793,Trumlands,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,59.1
341793,Trumlands,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
341793,Trumlands,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
341793,Trumlands,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
341793,Trumlands,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.11
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.63
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.7
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,40.75
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,50.98
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,38.77
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.8
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,209.5
341793,Trumlands,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.7
341793,Trumlands,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,18.0
341793,Trumlands,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
341793,Trumlands,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
341793,Trumlands,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
341793,Trumlands,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
341793,Trumlands,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
341793,Trumlands,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,59.82
341793,Trumlands,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,68.09
341793,Trumlands,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,57.58
341793,Trumlands,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
341793,Trumlands,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
341793,Trumlands,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
341793,Trumlands,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.07
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.28
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.17
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.32
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,48.6
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,42.36
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.5
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,200.7
341793,Trumlands,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.5
341793,Trumlands,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,17.9
341793,Trumlands,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
341793,Trumlands,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
341793,Trumlands,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
341793,Trumlands,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
341793,Trumlands,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
341793,Trumlands,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
341793,Trumlands,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,64.78
341793,Trumlands,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,64.36
341793,Trumlands,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,64.3
341793,Trumlands,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
341793,Trumlands,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
341793,Trumlands,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
341793,Trumlands,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.76
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.19
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.95
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.48
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,45.85
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,44.77
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.79
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.1
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,185.0
341793,Trumlands,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.7
341793,Trumlands,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,17.8
341793,Trumlands,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
341793,Trumlands,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
341793,Trumlands,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
341793,Trumlands,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
341793,Trumlands,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
341793,Trumlands,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
341793,Trumlands,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,70.91
341793,Trumlands,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,64.98
341793,Trumlands,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,56.21
341793,Trumlands,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
341793,Trumlands,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.1
341793,Trumlands,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
341793,Trumlands,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.49
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.72
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.12
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.11
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.26
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.4
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,45.77
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,44.37
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,36.61
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.1
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,183.5
341793,Trumlands,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.2
341793,Trumlands,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,17.6
341793,Trumlands,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
341793,Trumlands,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
341793,Trumlands,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
341793,Trumlands,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
341793,Trumlands,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
341793,Trumlands,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
341793,Trumlands,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
341793,Trumlands,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,75.51
341793,Trumlands,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,60.88
341793,Trumlands,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,57.22
341793,Trumlands,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
341793,Trumlands,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.5
341793,Trumlands,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
341793,Trumlands,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.7
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.89
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.13
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.63
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.6
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,45.62
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,46.96
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.32
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,188.8
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,194.1
341793,Trumlands,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.1
341793,Trumlands,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,17.5
341793,Trumlands,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
341793,Trumlands,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
341793,Trumlands,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
341793,Trumlands,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
341793,Trumlands,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
341793,Trumlands,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
341793,Trumlands,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
341793,Trumlands,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,75.25
341793,Trumlands,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,62.93
341793,Trumlands,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,57.99
341793,Trumlands,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
341793,Trumlands,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.6
341793,Trumlands,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
341793,Trumlands,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.17
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.04
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.8
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.85
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.94
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,44.1
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,46.84
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,38.64
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,182.2
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,193.4
341793,Trumlands,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.5
341793,Trumlands,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,17.4
341793,Trumlands,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
341793,Trumlands,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
341793,Trumlands,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
341793,Trumlands,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
341793,Trumlands,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
341793,Trumlands,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
341793,Trumlands,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
341793,Trumlands,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
341793,Trumlands,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,66.79
341793,Trumlands,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,61.48
341793,Trumlands,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,59.35
341793,Trumlands,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
341793,Trumlands,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
341793,Trumlands,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
341793,Trumlands,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.17
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.61
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,47.4
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,49.75
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,41.16
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,194.9
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,204.7
341793,Trumlands,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,170.5
341793,Trumlands,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,17.3
341793,Trumlands,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
341793,Trumlands,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
341793,Trumlands,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
341793,Trumlands,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
341793,Trumlands,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
341793,Trumlands,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
341793,Trumlands,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
