Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
341793,Trumlands,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,70.21
341793,Trumlands,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,65.41
341793,Trumlands,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341793,Trumlands,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
341793,Trumlands,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
341793,Trumlands,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
341793,Trumlands,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.54
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.74
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,46.19
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,49.28
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,40.03
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.1
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,202.0
341793,Trumlands,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.7
341793,Trumlands,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,17.2
341793,Trumlands,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
341793,Trumlands,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
341793,Trumlands,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
341793,Trumlands,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
341793,Trumlands,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
341793,Trumlands,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
341793,Trumlands,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,69.05
341793,Trumlands,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,64.28
341793,Trumlands,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,56.66
341793,Trumlands,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
341793,Trumlands,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.1
341793,Trumlands,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
341793,Trumlands,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.43
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.2
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.34
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.39
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,47.08
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,50.04
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,37.96
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.5
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,203.5
341793,Trumlands,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.8
341793,Trumlands,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,17.1
341793,Trumlands,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
341793,Trumlands,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
341793,Trumlands,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
341793,Trumlands,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
341793,Trumlands,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
341793,Trumlands,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
341793,Trumlands,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
341793,Trumlands,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,73.03
341793,Trumlands,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,60.96
341793,Trumlands,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,57.49
341793,Trumlands,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
341793,Trumlands,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
341793,Trumlands,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
341793,Trumlands,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.65
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.56
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,47.01
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,53.6
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,39.0
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.7
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.8
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,218.7
341793,Trumlands,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.5
341793,Trumlands,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,16.9
341793,Trumlands,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
341793,Trumlands,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
341793,Trumlands,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
341793,Trumlands,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
341793,Trumlands,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
341793,Trumlands,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
341793,Trumlands,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
341793,Trumlands,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,68.98
341793,Trumlands,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,66.07
341793,Trumlands,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,59.7
341793,Trumlands,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
341793,Trumlands,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
341793,Trumlands,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
341793,Trumlands,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.89
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.6
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.73
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,46.12
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,52.3
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,39.32
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.0
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,214.7
341793,Trumlands,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.1
341793,Trumlands,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,16.8
341793,Trumlands,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
341793,Trumlands,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
341793,Trumlands,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
341793,Trumlands,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
341793,Trumlands,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
341793,Trumlands,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
341793,Trumlands,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
341793,Trumlands,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,64.42
341793,Trumlands,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,66.43
341793,Trumlands,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,60.2
341793,Trumlands,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
341793,Trumlands,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
341793,Trumlands,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
341793,Trumlands,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.65
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.88
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,49.65
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,54.49
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,41.66
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.1
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,203.4
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,223.6
341793,Trumlands,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.6
341793,Trumlands,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,16.7
341793,Trumlands,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
341793,Trumlands,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
341793,Trumlands,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
341793,Trumlands,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
341793,Trumlands,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
341793,Trumlands,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
341793,Trumlands,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
341793,Trumlands,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
341793,Trumlands,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,73.04
341793,Trumlands,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,70.46
341793,Trumlands,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,64.36
341793,Trumlands,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
341793,Trumlands,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
341793,Trumlands,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
341793,Trumlands,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.16
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.42
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,48.2
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,50.65
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,41.16
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,197.8
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,207.7
341793,Trumlands,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.4
341793,Trumlands,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,16.6
341793,Trumlands,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
341793,Trumlands,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
341793,Trumlands,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
341793,Trumlands,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
341793,Trumlands,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
341793,Trumlands,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
341793,Trumlands,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
341793,Trumlands,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
341793,Trumlands,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,72.5
341793,Trumlands,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,61.03
341793,Trumlands,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,64.14
341793,Trumlands,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
341793,Trumlands,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
341793,Trumlands,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
341793,Trumlands,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.7
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.46
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.1
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,45.65
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,52.25
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,41.1
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.8
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,214.2
341793,Trumlands,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.0
341793,Trumlands,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,16.4
341793,Trumlands,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
341793,Trumlands,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
341793,Trumlands,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
341793,Trumlands,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
341793,Trumlands,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
341793,Trumlands,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
341793,Trumlands,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
341793,Trumlands,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
341793,Trumlands,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,72.39
341793,Trumlands,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,62.92
341793,Trumlands,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341793,Trumlands,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
341793,Trumlands,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
341793,Trumlands,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
341793,Trumlands,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.35
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.96
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.03
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.2
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.92
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,50.05
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,55.32
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,42.99
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,207.2
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,229.1
341793,Trumlands,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,178.1
341793,Trumlands,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,16.2
341793,Trumlands,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
341793,Trumlands,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
341793,Trumlands,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
341793,Trumlands,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
341793,Trumlands,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
341793,Trumlands,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
341793,Trumlands,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
341793,Trumlands,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
341793,Trumlands,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
341793,Trumlands,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,73.75
341793,Trumlands,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,68.99
341793,Trumlands,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.82
341793,Trumlands,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
341793,Trumlands,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
341793,Trumlands,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
341793,Trumlands,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.55
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.29
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.7
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
