Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,44.71
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,50.37
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,40.45
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,185.3
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,208.8
341793,Trumlands,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.2
341793,Trumlands,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,16.1
341793,Trumlands,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
341793,Trumlands,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
341793,Trumlands,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
341793,Trumlands,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
341793,Trumlands,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
341793,Trumlands,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
341793,Trumlands,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
341793,Trumlands,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,68.08
341793,Trumlands,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,64.29
341793,Trumlands,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,66.21
341793,Trumlands,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
341793,Trumlands,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
341793,Trumlands,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
341793,Trumlands,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.0
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.71
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.3
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.02
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,43.52
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,47.99
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,39.68
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.6
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,198.8
341793,Trumlands,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.1
341793,Trumlands,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,15.9
341793,Trumlands,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
341793,Trumlands,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
341793,Trumlands,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
341793,Trumlands,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
341793,Trumlands,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
341793,Trumlands,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
341793,Trumlands,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,65.48
341793,Trumlands,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,63.81
341793,Trumlands,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,67.77
341793,Trumlands,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
341793,Trumlands,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
341793,Trumlands,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
341793,Trumlands,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.07
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.69
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,42.82
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,50.9
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,42.99
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.3
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,210.8
341793,Trumlands,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,178.9
341793,Trumlands,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,15.8
341793,Trumlands,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
341793,Trumlands,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
341793,Trumlands,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
341793,Trumlands,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
341793,Trumlands,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
341793,Trumlands,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
341793,Trumlands,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,62.37
341793,Trumlands,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,63.66
341793,Trumlands,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,64.04
341793,Trumlands,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
341793,Trumlands,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
341793,Trumlands,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
341793,Trumlands,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.28
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.14
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.02
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,44.26
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,49.12
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,41.37
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.3
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,203.5
341793,Trumlands,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.5
341793,Trumlands,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,15.6
341793,Trumlands,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
341793,Trumlands,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
341793,Trumlands,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
341793,Trumlands,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
341793,Trumlands,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
341793,Trumlands,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
341793,Trumlands,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
341793,Trumlands,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
341793,Trumlands,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,70.07
341793,Trumlands,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,63.3
341793,Trumlands,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,65.57
341793,Trumlands,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
341793,Trumlands,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
341793,Trumlands,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
341793,Trumlands,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.95
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,42.21
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,45.52
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,39.46
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.2
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,188.1
341793,Trumlands,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.4
341793,Trumlands,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,15.5
341793,Trumlands,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
341793,Trumlands,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
341793,Trumlands,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
341793,Trumlands,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
341793,Trumlands,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
341793,Trumlands,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
341793,Trumlands,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
341793,Trumlands,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
341793,Trumlands,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,59.68
341793,Trumlands,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,61.26
341793,Trumlands,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,59.62
341793,Trumlands,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
341793,Trumlands,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
341793,Trumlands,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
341793,Trumlands,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.37
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.77
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.07
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.0
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,40.09
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,44.23
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,41.12
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.6
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,182.3
341793,Trumlands,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,170.3
341793,Trumlands,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,15.3
341793,Trumlands,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
341793,Trumlands,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
341793,Trumlands,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
341793,Trumlands,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
341793,Trumlands,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
341793,Trumlands,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
341793,Trumlands,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
341793,Trumlands,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
341793,Trumlands,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,66.45
341793,Trumlands,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,59.69
341793,Trumlands,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,63.43
341793,Trumlands,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
341793,Trumlands,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
341793,Trumlands,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
341793,Trumlands,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.54
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.97
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.4
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,39.13
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.22
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.5
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.7
341793,Trumlands,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.7
341793,Trumlands,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,15.2
341793,Trumlands,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
341793,Trumlands,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
341793,Trumlands,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
341793,Trumlands,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
341793,Trumlands,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
341793,Trumlands,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
341793,Trumlands,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
341793,Trumlands,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
341793,Trumlands,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,55.75
341793,Trumlands,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,54.78
341793,Trumlands,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,60.02
341793,Trumlands,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
341793,Trumlands,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
341793,Trumlands,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
341793,Trumlands,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.67
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.42
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.96
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.65
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.25
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,36.29
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,34.41
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.8
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.8
341793,Trumlands,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.7
341793,Trumlands,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,15.1
341793,Trumlands,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
341793,Trumlands,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
341793,Trumlands,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
341793,Trumlands,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
341793,Trumlands,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
341793,Trumlands,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
341793,Trumlands,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
341793,Trumlands,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,59.92
341793,Trumlands,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.6
341793,Trumlands,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,57.16
341793,Trumlands,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
341793,Trumlands,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
341793,Trumlands,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
341793,Trumlands,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.21
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.31
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.36
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.49
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.4
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.98
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.64
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.9
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.8
341793,Trumlands,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.5
341793,Trumlands,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,15.0
341793,Trumlands,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
341793,Trumlands,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
341793,Trumlands,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
341793,Trumlands,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
341793,Trumlands,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
341793,Trumlands,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
341793,Trumlands,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
341793,Trumlands,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.87
341793,Trumlands,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.19
341793,Trumlands,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,54.18
341793,Trumlands,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
341793,Trumlands,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
341793,Trumlands,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
341793,Trumlands,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.99
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
