Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.51
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.7
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.23
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.9
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.16
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.14
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.8
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.3
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.3
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.01
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.01
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.8
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.3
341793,Trumlands,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.7
341793,Trumlands,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,14.9
341793,Trumlands,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
341793,Trumlands,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
341793,Trumlands,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
341793,Trumlands,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
341793,Trumlands,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
341793,Trumlands,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
341793,Trumlands,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
341793,Trumlands,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,59.13
341793,Trumlands,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.51
341793,Trumlands,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,60.21
341793,Trumlands,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
341793,Trumlands,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
341793,Trumlands,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
341793,Trumlands,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.16
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.0
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.96
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.92
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.67
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.4
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.86
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.52
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.38
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.8
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.0
341793,Trumlands,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.5
341793,Trumlands,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,14.9
341793,Trumlands,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
341793,Trumlands,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
341793,Trumlands,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
341793,Trumlands,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
341793,Trumlands,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
341793,Trumlands,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
341793,Trumlands,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
341793,Trumlands,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
341793,Trumlands,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,55.04
341793,Trumlands,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.02
341793,Trumlands,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.51
341793,Trumlands,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
341793,Trumlands,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
341793,Trumlands,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
341793,Trumlands,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.62
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.5
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.83
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.98
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.91
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.57
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.83
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.93
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.0
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.59
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.2
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.2
341793,Trumlands,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.6
341793,Trumlands,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,14.8
341793,Trumlands,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
341793,Trumlands,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
341793,Trumlands,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
341793,Trumlands,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
341793,Trumlands,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
341793,Trumlands,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.49
341793,Trumlands,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.71
341793,Trumlands,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.76
341793,Trumlands,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
341793,Trumlands,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
341793,Trumlands,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
341793,Trumlands,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.0
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.18
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.74
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.09
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.64
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.03
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.4
341793,Trumlands,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
341793,Trumlands,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,14.8
341793,Trumlands,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
341793,Trumlands,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
341793,Trumlands,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
341793,Trumlands,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
341793,Trumlands,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
341793,Trumlands,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
341793,Trumlands,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
341793,Trumlands,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.63
341793,Trumlands,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.49
341793,Trumlands,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.83
341793,Trumlands,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
341793,Trumlands,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
341793,Trumlands,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
341793,Trumlands,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.64
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.29
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.98
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.25
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.22
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.06
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.4
341793,Trumlands,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
341793,Trumlands,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,14.8
341793,Trumlands,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
341793,Trumlands,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
341793,Trumlands,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
341793,Trumlands,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
341793,Trumlands,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
341793,Trumlands,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
341793,Trumlands,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
341793,Trumlands,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
341793,Trumlands,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.48
341793,Trumlands,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.09
341793,Trumlands,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.01
341793,Trumlands,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
341793,Trumlands,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
341793,Trumlands,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
341793,Trumlands,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.36
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.99
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.47
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.5
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.23
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.62
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.8
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.8
341793,Trumlands,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
341793,Trumlands,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,14.8
341793,Trumlands,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
341793,Trumlands,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
341793,Trumlands,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
341793,Trumlands,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
341793,Trumlands,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
341793,Trumlands,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
341793,Trumlands,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.83
341793,Trumlands,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.78
341793,Trumlands,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.32
341793,Trumlands,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
341793,Trumlands,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
341793,Trumlands,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
341793,Trumlands,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.11
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.6
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.76
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.67
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.95
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.16
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.0
341793,Trumlands,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
341793,Trumlands,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,14.8
341793,Trumlands,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
341793,Trumlands,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
341793,Trumlands,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
341793,Trumlands,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
341793,Trumlands,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
341793,Trumlands,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
341793,Trumlands,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.89
341793,Trumlands,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.94
341793,Trumlands,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.16
341793,Trumlands,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
341793,Trumlands,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
341793,Trumlands,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
341793,Trumlands,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.7
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.69
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.0
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.58
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.8
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.19
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.6
341793,Trumlands,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.1
341793,Trumlands,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,14.8
341793,Trumlands,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
341793,Trumlands,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
341793,Trumlands,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
341793,Trumlands,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
341793,Trumlands,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
341793,Trumlands,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
341793,Trumlands,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.15
341793,Trumlands,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.87
341793,Trumlands,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.69
341793,Trumlands,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
341793,Trumlands,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
341793,Trumlands,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
341793,Trumlands,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.61
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.79
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.54
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.29
