Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.51
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.2
341793,Trumlands,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.3
341793,Trumlands,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,14.8
341793,Trumlands,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
341793,Trumlands,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
341793,Trumlands,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
341793,Trumlands,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
341793,Trumlands,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
341793,Trumlands,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.61
341793,Trumlands,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.13
341793,Trumlands,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.59
341793,Trumlands,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
341793,Trumlands,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
341793,Trumlands,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
341793,Trumlands,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.72
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.15
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.04
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.74
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.91
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
341793,Trumlands,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
341793,Trumlands,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,14.8
341793,Trumlands,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
341793,Trumlands,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
341793,Trumlands,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
341793,Trumlands,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
341793,Trumlands,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
341793,Trumlands,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
341793,Trumlands,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
341793,Trumlands,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.33
341793,Trumlands,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.39
341793,Trumlands,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.71
341793,Trumlands,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
341793,Trumlands,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
341793,Trumlands,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
341793,Trumlands,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.67
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.02
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.02
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.77
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
341793,Trumlands,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
341793,Trumlands,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,14.8
341793,Trumlands,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
341793,Trumlands,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
341793,Trumlands,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
341793,Trumlands,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
341793,Trumlands,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
341793,Trumlands,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
341793,Trumlands,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.63
341793,Trumlands,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.77
341793,Trumlands,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
341793,Trumlands,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
341793,Trumlands,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
341793,Trumlands,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
341793,Trumlands,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.52
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.64
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.02
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.46
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
341793,Trumlands,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
341793,Trumlands,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,14.9
341793,Trumlands,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
341793,Trumlands,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
341793,Trumlands,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
341793,Trumlands,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
341793,Trumlands,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
341793,Trumlands,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
341793,Trumlands,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.7
341793,Trumlands,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.22
341793,Trumlands,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
341793,Trumlands,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
341793,Trumlands,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
341793,Trumlands,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
341793,Trumlands,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.6
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.51
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.27
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
341793,Trumlands,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
341793,Trumlands,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,14.9
341793,Trumlands,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
341793,Trumlands,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
341793,Trumlands,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
341793,Trumlands,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
341793,Trumlands,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
341793,Trumlands,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
341793,Trumlands,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.69
341793,Trumlands,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.83
341793,Trumlands,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.32
341793,Trumlands,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
341793,Trumlands,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
341793,Trumlands,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
341793,Trumlands,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.53
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.01
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
341793,Trumlands,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
341793,Trumlands,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,14.9
341793,Trumlands,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
341793,Trumlands,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
341793,Trumlands,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
341793,Trumlands,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
341793,Trumlands,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
341793,Trumlands,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
341793,Trumlands,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
341793,Trumlands,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
341793,Trumlands,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
341793,Trumlands,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
341793,Trumlands,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
341793,Trumlands,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.52
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.74
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.2
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
341793,Trumlands,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
341793,Trumlands,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,15.0
341793,Trumlands,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
341793,Trumlands,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
341793,Trumlands,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
341793,Trumlands,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
341793,Trumlands,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
341793,Trumlands,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
341793,Trumlands,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.88
341793,Trumlands,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
341793,Trumlands,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.68
341793,Trumlands,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
341793,Trumlands,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
341793,Trumlands,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
341793,Trumlands,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.51
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.99
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.9
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
341793,Trumlands,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
341793,Trumlands,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,15.0
341793,Trumlands,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
341793,Trumlands,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
341793,Trumlands,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
341793,Trumlands,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
341793,Trumlands,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
341793,Trumlands,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
341793,Trumlands,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.69
341793,Trumlands,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.84
341793,Trumlands,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.06
341793,Trumlands,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
341793,Trumlands,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
341793,Trumlands,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
341793,Trumlands,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.53
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.34
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.5
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.58
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
341793,Trumlands,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
341793,Trumlands,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,15.0
341793,Trumlands,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
341793,Trumlands,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
341793,Trumlands,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
341793,Trumlands,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
341793,Trumlands,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
341793,Trumlands,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
341793,Trumlands,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
341793,Trumlands,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.86
341793,Trumlands,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
341793,Trumlands,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
341793,Trumlands,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
341793,Trumlands,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
341793,Trumlands,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
341793,Trumlands,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.65
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.1
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
