Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.16
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
341793,Trumlands,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
341793,Trumlands,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,15.1
341793,Trumlands,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
341793,Trumlands,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
341793,Trumlands,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
341793,Trumlands,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
341793,Trumlands,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
341793,Trumlands,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
341793,Trumlands,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
341793,Trumlands,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
341793,Trumlands,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.34
341793,Trumlands,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.34
341793,Trumlands,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.91
341793,Trumlands,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
341793,Trumlands,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
341793,Trumlands,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
341793,Trumlands,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.77
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.41
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
341793,Trumlands,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
341793,Trumlands,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,15.2
341793,Trumlands,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
341793,Trumlands,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
341793,Trumlands,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
341793,Trumlands,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
341793,Trumlands,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
341793,Trumlands,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
341793,Trumlands,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
341793,Trumlands,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.58
341793,Trumlands,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.28
341793,Trumlands,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
341793,Trumlands,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
341793,Trumlands,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
341793,Trumlands,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
341793,Trumlands,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.72
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.52
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.41
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
341793,Trumlands,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
341793,Trumlands,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,15.3
341793,Trumlands,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
341793,Trumlands,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
341793,Trumlands,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
341793,Trumlands,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
341793,Trumlands,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
341793,Trumlands,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
341793,Trumlands,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
341793,Trumlands,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.26
341793,Trumlands,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.58
341793,Trumlands,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
341793,Trumlands,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
341793,Trumlands,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
341793,Trumlands,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
341793,Trumlands,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.61
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.28
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.35
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
341793,Trumlands,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
341793,Trumlands,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,15.3
341793,Trumlands,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
341793,Trumlands,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
341793,Trumlands,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
341793,Trumlands,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
341793,Trumlands,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
341793,Trumlands,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
341793,Trumlands,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
341793,Trumlands,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.7
341793,Trumlands,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.33
341793,Trumlands,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
341793,Trumlands,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
341793,Trumlands,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
341793,Trumlands,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
341793,Trumlands,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.55
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.14
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
341793,Trumlands,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
341793,Trumlands,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,15.4
341793,Trumlands,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
341793,Trumlands,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
341793,Trumlands,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
341793,Trumlands,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
341793,Trumlands,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
341793,Trumlands,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
341793,Trumlands,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
341793,Trumlands,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
341793,Trumlands,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.83
341793,Trumlands,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
341793,Trumlands,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
341793,Trumlands,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
341793,Trumlands,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
341793,Trumlands,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.53
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.85
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
341793,Trumlands,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
341793,Trumlands,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,15.6
341793,Trumlands,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
341793,Trumlands,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
341793,Trumlands,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
341793,Trumlands,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
341793,Trumlands,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
341793,Trumlands,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
341793,Trumlands,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
341793,Trumlands,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
341793,Trumlands,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
341793,Trumlands,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
341793,Trumlands,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.96
341793,Trumlands,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
341793,Trumlands,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
341793,Trumlands,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
341793,Trumlands,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
341793,Trumlands,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.52
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.99
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
341793,Trumlands,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
341793,Trumlands,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,15.6
341793,Trumlands,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
341793,Trumlands,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
341793,Trumlands,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
341793,Trumlands,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
341793,Trumlands,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
341793,Trumlands,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
341793,Trumlands,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
341793,Trumlands,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.31
341793,Trumlands,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.6
341793,Trumlands,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
341793,Trumlands,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
341793,Trumlands,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
341793,Trumlands,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
341793,Trumlands,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.63
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.2
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.02
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.23
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
341793,Trumlands,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
341793,Trumlands,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,15.7
341793,Trumlands,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
341793,Trumlands,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
341793,Trumlands,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
341793,Trumlands,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
341793,Trumlands,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
341793,Trumlands,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
341793,Trumlands,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
341793,Trumlands,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.06
341793,Trumlands,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
341793,Trumlands,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.96
341793,Trumlands,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
341793,Trumlands,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
341793,Trumlands,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
341793,Trumlands,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.54
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.55
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
341793,Trumlands,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
341793,Trumlands,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,15.8
341793,Trumlands,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
341793,Trumlands,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
341793,Trumlands,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
341793,Trumlands,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
341793,Trumlands,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
341793,Trumlands,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
341793,Trumlands,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
341793,Trumlands,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
