Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.32
341793,Trumlands,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.9
341793,Trumlands,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
341793,Trumlands,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
341793,Trumlands,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
341793,Trumlands,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
341793,Trumlands,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.55
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.61
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
341793,Trumlands,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
341793,Trumlands,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,15.8
341793,Trumlands,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
341793,Trumlands,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
341793,Trumlands,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
341793,Trumlands,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
341793,Trumlands,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
341793,Trumlands,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
341793,Trumlands,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.7
341793,Trumlands,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.16
341793,Trumlands,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
341793,Trumlands,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
341793,Trumlands,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
341793,Trumlands,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
341793,Trumlands,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.57
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.33
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.02
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.05
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
341793,Trumlands,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
341793,Trumlands,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,15.9
341793,Trumlands,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
341793,Trumlands,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
341793,Trumlands,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
341793,Trumlands,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
341793,Trumlands,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
341793,Trumlands,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
341793,Trumlands,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
341793,Trumlands,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.59
341793,Trumlands,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.17
341793,Trumlands,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
341793,Trumlands,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
341793,Trumlands,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
341793,Trumlands,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
341793,Trumlands,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.56
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
341793,Trumlands,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
341793,Trumlands,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,16.0
341793,Trumlands,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
341793,Trumlands,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
341793,Trumlands,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
341793,Trumlands,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
341793,Trumlands,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
341793,Trumlands,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
341793,Trumlands,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.06
341793,Trumlands,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.09
341793,Trumlands,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.05
341793,Trumlands,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
341793,Trumlands,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
341793,Trumlands,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
341793,Trumlands,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.6
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.34
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.25
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
341793,Trumlands,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
341793,Trumlands,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,16.1
341793,Trumlands,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
341793,Trumlands,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
341793,Trumlands,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
341793,Trumlands,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
341793,Trumlands,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
341793,Trumlands,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
341793,Trumlands,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
341793,Trumlands,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.65
341793,Trumlands,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.06
341793,Trumlands,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
341793,Trumlands,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
341793,Trumlands,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
341793,Trumlands,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
341793,Trumlands,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.08
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.05
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
341793,Trumlands,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
341793,Trumlands,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,16.2
341793,Trumlands,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
341793,Trumlands,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
341793,Trumlands,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
341793,Trumlands,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
341793,Trumlands,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
341793,Trumlands,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
341793,Trumlands,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
341793,Trumlands,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.92
341793,Trumlands,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.23
341793,Trumlands,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.65
341793,Trumlands,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
341793,Trumlands,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
341793,Trumlands,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
341793,Trumlands,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.73
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.94
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.25
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
341793,Trumlands,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
341793,Trumlands,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,16.3
341793,Trumlands,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
341793,Trumlands,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
341793,Trumlands,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
341793,Trumlands,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
341793,Trumlands,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
341793,Trumlands,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
341793,Trumlands,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
341793,Trumlands,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.62
341793,Trumlands,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.46
341793,Trumlands,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.48
341793,Trumlands,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
341793,Trumlands,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
341793,Trumlands,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
341793,Trumlands,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.61
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.97
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.33
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
341793,Trumlands,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
341793,Trumlands,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,16.3
341793,Trumlands,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
341793,Trumlands,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
341793,Trumlands,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
341793,Trumlands,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
341793,Trumlands,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
341793,Trumlands,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
341793,Trumlands,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
341793,Trumlands,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.23
341793,Trumlands,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.28
341793,Trumlands,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.07
341793,Trumlands,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
341793,Trumlands,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
341793,Trumlands,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
341793,Trumlands,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.5
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.97
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.46
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
341793,Trumlands,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
341793,Trumlands,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,16.4
341793,Trumlands,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
341793,Trumlands,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
341793,Trumlands,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
341793,Trumlands,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
341793,Trumlands,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
341793,Trumlands,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
341793,Trumlands,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
341793,Trumlands,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.05
341793,Trumlands,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
341793,Trumlands,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
341793,Trumlands,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
341793,Trumlands,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
341793,Trumlands,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
341793,Trumlands,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.58
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.4
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.72
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.51
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
