Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
341793,Trumlands,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
341793,Trumlands,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,16.5
341793,Trumlands,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
341793,Trumlands,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
341793,Trumlands,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
341793,Trumlands,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
341793,Trumlands,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
341793,Trumlands,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
341793,Trumlands,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
341793,Trumlands,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.89
341793,Trumlands,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.7
341793,Trumlands,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
341793,Trumlands,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
341793,Trumlands,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
341793,Trumlands,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
341793,Trumlands,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.74
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.87
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.5
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.45
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
341793,Trumlands,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
341793,Trumlands,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,16.5
341793,Trumlands,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
341793,Trumlands,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
341793,Trumlands,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
341793,Trumlands,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
341793,Trumlands,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
341793,Trumlands,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
341793,Trumlands,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
341793,Trumlands,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.46
341793,Trumlands,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.52
341793,Trumlands,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.56
341793,Trumlands,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
341793,Trumlands,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
341793,Trumlands,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
341793,Trumlands,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.89
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.0
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.61
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
341793,Trumlands,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
341793,Trumlands,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,16.6
341793,Trumlands,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
341793,Trumlands,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
341793,Trumlands,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
341793,Trumlands,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
341793,Trumlands,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
341793,Trumlands,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
341793,Trumlands,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.01
341793,Trumlands,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.3
341793,Trumlands,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.17
341793,Trumlands,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
341793,Trumlands,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
341793,Trumlands,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
341793,Trumlands,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.56
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.78
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.2
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.9
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.36
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
341793,Trumlands,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
341793,Trumlands,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,16.6
341793,Trumlands,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
341793,Trumlands,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
341793,Trumlands,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
341793,Trumlands,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
341793,Trumlands,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
341793,Trumlands,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
341793,Trumlands,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.66
341793,Trumlands,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
341793,Trumlands,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
341793,Trumlands,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
341793,Trumlands,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
341793,Trumlands,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
341793,Trumlands,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.54
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.0
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,61.0
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.3
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.46
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
341793,Trumlands,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
341793,Trumlands,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,16.7
341793,Trumlands,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
341793,Trumlands,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
341793,Trumlands,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
341793,Trumlands,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
341793,Trumlands,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
341793,Trumlands,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
341793,Trumlands,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.77
341793,Trumlands,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.84
341793,Trumlands,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
341793,Trumlands,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
341793,Trumlands,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
341793,Trumlands,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
341793,Trumlands,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.59
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.42
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,65.0
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.3
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.02
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.77
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
341793,Trumlands,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
341793,Trumlands,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,16.9
341793,Trumlands,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
341793,Trumlands,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
341793,Trumlands,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
341793,Trumlands,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
341793,Trumlands,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
341793,Trumlands,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
341793,Trumlands,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,43.4
341793,Trumlands,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.57
341793,Trumlands,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.32
341793,Trumlands,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
341793,Trumlands,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
341793,Trumlands,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
341793,Trumlands,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.29
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,65.2
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.4
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.14
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
341793,Trumlands,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
341793,Trumlands,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,16.9
341793,Trumlands,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
341793,Trumlands,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
341793,Trumlands,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
341793,Trumlands,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
341793,Trumlands,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
341793,Trumlands,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
341793,Trumlands,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
341793,Trumlands,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,43.5
341793,Trumlands,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.81
341793,Trumlands,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
341793,Trumlands,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
341793,Trumlands,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
341793,Trumlands,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
341793,Trumlands,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.24
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.34
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,67.8
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.9
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.91
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
341793,Trumlands,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
341793,Trumlands,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,17.1
341793,Trumlands,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
341793,Trumlands,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
341793,Trumlands,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
341793,Trumlands,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
341793,Trumlands,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
341793,Trumlands,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
341793,Trumlands,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
341793,Trumlands,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
341793,Trumlands,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,43.73
341793,Trumlands,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.03
341793,Trumlands,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
341793,Trumlands,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
341793,Trumlands,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
341793,Trumlands,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
341793,Trumlands,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.86
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.38
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,71.5
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.8
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
341793,Trumlands,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
341793,Trumlands,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,17.2
341793,Trumlands,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
341793,Trumlands,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
341793,Trumlands,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
341793,Trumlands,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
341793,Trumlands,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
341793,Trumlands,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
341793,Trumlands,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
341793,Trumlands,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,45.64
341793,Trumlands,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
341793,Trumlands,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.2
341793,Trumlands,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
341793,Trumlands,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
341793,Trumlands,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
341793,Trumlands,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
