Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.0
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,66.8
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.1
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.36
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
341793,Trumlands,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
341793,Trumlands,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,17.2
341793,Trumlands,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
341793,Trumlands,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
341793,Trumlands,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
341793,Trumlands,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
341793,Trumlands,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
341793,Trumlands,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
341793,Trumlands,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,41.67
341793,Trumlands,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
341793,Trumlands,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.18
341793,Trumlands,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
341793,Trumlands,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
341793,Trumlands,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
341793,Trumlands,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.78
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.1
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.6
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
341793,Trumlands,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
341793,Trumlands,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,17.4
341793,Trumlands,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
341793,Trumlands,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
341793,Trumlands,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
341793,Trumlands,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
341793,Trumlands,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
341793,Trumlands,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
341793,Trumlands,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
341793,Trumlands,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.64
341793,Trumlands,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
341793,Trumlands,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.63
341793,Trumlands,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
341793,Trumlands,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
341793,Trumlands,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
341793,Trumlands,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,28.38
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,74.9
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,115.9
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
341793,Trumlands,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
341793,Trumlands,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,17.4
341793,Trumlands,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
341793,Trumlands,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
341793,Trumlands,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
341793,Trumlands,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
341793,Trumlands,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
341793,Trumlands,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
341793,Trumlands,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
341793,Trumlands,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
341793,Trumlands,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,48.33
341793,Trumlands,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
341793,Trumlands,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
341793,Trumlands,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
341793,Trumlands,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
341793,Trumlands,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
341793,Trumlands,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.38
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,30.35
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,79.3
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,123.8
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
341793,Trumlands,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
341793,Trumlands,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,17.5
341793,Trumlands,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
341793,Trumlands,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
341793,Trumlands,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
341793,Trumlands,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
341793,Trumlands,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
341793,Trumlands,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
341793,Trumlands,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
341793,Trumlands,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,49.62
341793,Trumlands,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
341793,Trumlands,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.79
341793,Trumlands,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
341793,Trumlands,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
341793,Trumlands,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
341793,Trumlands,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.01
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,29.15
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,74.2
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,118.8
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
341793,Trumlands,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
341793,Trumlands,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,17.5
341793,Trumlands,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
341793,Trumlands,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
341793,Trumlands,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
341793,Trumlands,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
341793,Trumlands,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
341793,Trumlands,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
341793,Trumlands,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
341793,Trumlands,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
341793,Trumlands,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,49.72
341793,Trumlands,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.61
341793,Trumlands,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
341793,Trumlands,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
341793,Trumlands,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
341793,Trumlands,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
341793,Trumlands,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.07
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,30.93
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.5
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,78.7
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,126.1
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
341793,Trumlands,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
341793,Trumlands,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,17.6
341793,Trumlands,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
341793,Trumlands,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
341793,Trumlands,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
341793,Trumlands,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
341793,Trumlands,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
341793,Trumlands,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
341793,Trumlands,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
341793,Trumlands,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
341793,Trumlands,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,52.76
341793,Trumlands,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.36
341793,Trumlands,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
341793,Trumlands,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
341793,Trumlands,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
341793,Trumlands,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
341793,Trumlands,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.95
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,33.81
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.66
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,88.4
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,137.9
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
341793,Trumlands,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
341793,Trumlands,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,17.7
341793,Trumlands,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
341793,Trumlands,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
341793,Trumlands,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
341793,Trumlands,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
341793,Trumlands,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
341793,Trumlands,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
341793,Trumlands,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
341793,Trumlands,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,54.56
341793,Trumlands,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
341793,Trumlands,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.37
341793,Trumlands,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
341793,Trumlands,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
341793,Trumlands,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
341793,Trumlands,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,29.72
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,80.2
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,121.8
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.92
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
341793,Trumlands,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
341793,Trumlands,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,17.8
341793,Trumlands,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
341793,Trumlands,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
341793,Trumlands,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
341793,Trumlands,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
341793,Trumlands,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
341793,Trumlands,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
341793,Trumlands,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
341793,Trumlands,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
341793,Trumlands,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,50.44
341793,Trumlands,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
341793,Trumlands,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.33
341793,Trumlands,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
341793,Trumlands,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
341793,Trumlands,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
341793,Trumlands,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.01
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.16
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.45
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.4
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.95
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.58
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
