Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
341793,Trumlands,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
341793,Trumlands,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,17.9
341793,Trumlands,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
341793,Trumlands,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
341793,Trumlands,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
341793,Trumlands,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
341793,Trumlands,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
341793,Trumlands,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
341793,Trumlands,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
341793,Trumlands,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.98
341793,Trumlands,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.2
341793,Trumlands,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.49
341793,Trumlands,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
341793,Trumlands,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
341793,Trumlands,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
341793,Trumlands,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.02
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.62
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.9
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.08
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
341793,Trumlands,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
341793,Trumlands,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,17.9
341793,Trumlands,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
341793,Trumlands,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
341793,Trumlands,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
341793,Trumlands,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
341793,Trumlands,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
341793,Trumlands,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
341793,Trumlands,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
341793,Trumlands,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.29
341793,Trumlands,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.65
341793,Trumlands,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.5
341793,Trumlands,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
341793,Trumlands,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
341793,Trumlands,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
341793,Trumlands,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.45
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.04
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.05
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.27
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.07
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.69
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
341793,Trumlands,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
341793,Trumlands,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,18.0
341793,Trumlands,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
341793,Trumlands,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
341793,Trumlands,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
341793,Trumlands,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
341793,Trumlands,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
341793,Trumlands,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
341793,Trumlands,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
341793,Trumlands,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
341793,Trumlands,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.87
341793,Trumlands,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.46
341793,Trumlands,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.88
341793,Trumlands,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
341793,Trumlands,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
341793,Trumlands,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
341793,Trumlands,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.06
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.34
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.5
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.18
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
341793,Trumlands,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
341793,Trumlands,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,18.1
341793,Trumlands,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
341793,Trumlands,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
341793,Trumlands,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
341793,Trumlands,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
341793,Trumlands,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
341793,Trumlands,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
341793,Trumlands,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
341793,Trumlands,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
341793,Trumlands,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.62
341793,Trumlands,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.15
341793,Trumlands,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.33
341793,Trumlands,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
341793,Trumlands,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
341793,Trumlands,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
341793,Trumlands,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.04
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.15
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.78
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.7
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.14
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.96
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
341793,Trumlands,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
341793,Trumlands,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,18.2
341793,Trumlands,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
341793,Trumlands,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
341793,Trumlands,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
341793,Trumlands,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
341793,Trumlands,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
341793,Trumlands,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
341793,Trumlands,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
341793,Trumlands,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
341793,Trumlands,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.84
341793,Trumlands,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.47
341793,Trumlands,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.94
341793,Trumlands,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
341793,Trumlands,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
341793,Trumlands,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
341793,Trumlands,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.05
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.21
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.97
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.39
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
341793,Trumlands,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
341793,Trumlands,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
341793,Trumlands,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
341793,Trumlands,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
341793,Trumlands,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
341793,Trumlands,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
341793,Trumlands,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
341793,Trumlands,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
341793,Trumlands,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
341793,Trumlands,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.59
341793,Trumlands,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.62
341793,Trumlands,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.16
341793,Trumlands,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
341793,Trumlands,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
341793,Trumlands,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
341793,Trumlands,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.22
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.54
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.27
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.24
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.93
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.92
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
341793,Trumlands,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
341793,Trumlands,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
341793,Trumlands,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
341793,Trumlands,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
341793,Trumlands,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
341793,Trumlands,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
341793,Trumlands,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
341793,Trumlands,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
341793,Trumlands,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
341793,Trumlands,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.84
341793,Trumlands,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.92
341793,Trumlands,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.26
341793,Trumlands,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
341793,Trumlands,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
341793,Trumlands,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
341793,Trumlands,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.26
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.81
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.0
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.08
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
341793,Trumlands,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
341793,Trumlands,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,18.4
341793,Trumlands,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
341793,Trumlands,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
341793,Trumlands,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
341793,Trumlands,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
341793,Trumlands,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
341793,Trumlands,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
341793,Trumlands,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
341793,Trumlands,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
341793,Trumlands,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.27
341793,Trumlands,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.84
341793,Trumlands,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.29
341793,Trumlands,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
341793,Trumlands,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
341793,Trumlands,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
341793,Trumlands,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.21
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.42
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.26
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.87
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.4
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
341793,Trumlands,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
341793,Trumlands,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
341793,Trumlands,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
341793,Trumlands,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
341793,Trumlands,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
341793,Trumlands,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
341793,Trumlands,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
341793,Trumlands,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
341793,Trumlands,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
341793,Trumlands,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.34
341793,Trumlands,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.29
341793,Trumlands,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.2
341793,Trumlands,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
341793,Trumlands,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
341793,Trumlands,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
341793,Trumlands,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.84
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.29
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.93
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.32
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.0
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
