Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.03
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.67
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
341793,Trumlands,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
341793,Trumlands,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
341793,Trumlands,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
341793,Trumlands,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
341793,Trumlands,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
341793,Trumlands,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
341793,Trumlands,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
341793,Trumlands,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
341793,Trumlands,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
341793,Trumlands,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.2
341793,Trumlands,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.67
341793,Trumlands,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.93
341793,Trumlands,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
341793,Trumlands,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
341793,Trumlands,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
341793,Trumlands,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.42
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.75
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.2
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.16
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.04
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
341793,Trumlands,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
341793,Trumlands,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,18.8
341793,Trumlands,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
341793,Trumlands,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
341793,Trumlands,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
341793,Trumlands,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
341793,Trumlands,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
341793,Trumlands,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
341793,Trumlands,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
341793,Trumlands,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341793,Trumlands,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.78
341793,Trumlands,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.38
341793,Trumlands,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.61
341793,Trumlands,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
341793,Trumlands,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
341793,Trumlands,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
341793,Trumlands,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.21
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.72
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.81
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.19
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
341793,Trumlands,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
341793,Trumlands,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,18.9
341793,Trumlands,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
341793,Trumlands,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
341793,Trumlands,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
341793,Trumlands,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
341793,Trumlands,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
341793,Trumlands,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
341793,Trumlands,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
341793,Trumlands,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
341793,Trumlands,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
341793,Trumlands,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.67
341793,Trumlands,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.27
341793,Trumlands,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.68
341793,Trumlands,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
341793,Trumlands,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
341793,Trumlands,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
341793,Trumlands,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.03
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.36
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.38
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.1
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.34
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.39
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
341793,Trumlands,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
341793,Trumlands,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,19.0
341793,Trumlands,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
341793,Trumlands,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
341793,Trumlands,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
341793,Trumlands,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
341793,Trumlands,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
341793,Trumlands,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
341793,Trumlands,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
341793,Trumlands,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
341793,Trumlands,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.75
341793,Trumlands,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.62
341793,Trumlands,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.28
341793,Trumlands,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
341793,Trumlands,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
341793,Trumlands,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
341793,Trumlands,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.45
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.11
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.76
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.39
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.0
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.8
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.64
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.45
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
341793,Trumlands,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
341793,Trumlands,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,19.1
341793,Trumlands,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
341793,Trumlands,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
341793,Trumlands,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
341793,Trumlands,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
341793,Trumlands,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
341793,Trumlands,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
341793,Trumlands,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
341793,Trumlands,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
341793,Trumlands,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
341793,Trumlands,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.52
341793,Trumlands,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.99
341793,Trumlands,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.87
341793,Trumlands,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
341793,Trumlands,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
341793,Trumlands,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
341793,Trumlands,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.62
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.36
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.78
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.32
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.0
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.98
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.39
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.39
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.7
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.61
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.25
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
341793,Trumlands,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
341793,Trumlands,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,19.2
341793,Trumlands,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
341793,Trumlands,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
341793,Trumlands,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
341793,Trumlands,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
341793,Trumlands,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
341793,Trumlands,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
341793,Trumlands,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
341793,Trumlands,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
341793,Trumlands,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.75
341793,Trumlands,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.66
341793,Trumlands,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.97
341793,Trumlands,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
341793,Trumlands,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
341793,Trumlands,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
341793,Trumlands,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.52
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.69
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.67
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.77
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.6
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.29
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
341793,Trumlands,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
341793,Trumlands,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,19.3
341793,Trumlands,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
341793,Trumlands,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
341793,Trumlands,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
341793,Trumlands,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
341793,Trumlands,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
341793,Trumlands,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
341793,Trumlands,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
341793,Trumlands,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
341793,Trumlands,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
341793,Trumlands,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.85
341793,Trumlands,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
341793,Trumlands,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.43
341793,Trumlands,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
341793,Trumlands,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
341793,Trumlands,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
341793,Trumlands,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.71
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.97
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.2
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.01
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.26
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.96
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.61
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.39
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.35
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
341793,Trumlands,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
341793,Trumlands,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,19.4
341793,Trumlands,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
341793,Trumlands,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
341793,Trumlands,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
341793,Trumlands,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
341793,Trumlands,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
341793,Trumlands,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
341793,Trumlands,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
341793,Trumlands,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
341793,Trumlands,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
341793,Trumlands,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.19
341793,Trumlands,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.37
341793,Trumlands,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.18
341793,Trumlands,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
341793,Trumlands,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
341793,Trumlands,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
341793,Trumlands,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.3
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.95
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.78
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.14
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.0
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.97
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.25
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.7
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.42
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.87
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
341793,Trumlands,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
341793,Trumlands,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,19.4
341793,Trumlands,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
341793,Trumlands,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
341793,Trumlands,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
341793,Trumlands,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
341793,Trumlands,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
341793,Trumlands,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
341793,Trumlands,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
341793,Trumlands,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
341793,Trumlands,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
341793,Trumlands,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.62
341793,Trumlands,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.82
