Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.52
341793,Trumlands,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
341793,Trumlands,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
341793,Trumlands,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
341793,Trumlands,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.37
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.36
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.83
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.0
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.25
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.74
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.66
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.66
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
341793,Trumlands,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
341793,Trumlands,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,19.5
341793,Trumlands,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
341793,Trumlands,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
341793,Trumlands,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
341793,Trumlands,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
341793,Trumlands,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
341793,Trumlands,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
341793,Trumlands,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
341793,Trumlands,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
341793,Trumlands,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
341793,Trumlands,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.97
341793,Trumlands,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.82
341793,Trumlands,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.35
341793,Trumlands,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
341793,Trumlands,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
341793,Trumlands,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
341793,Trumlands,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.2
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.93
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.45
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.6
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.05
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.75
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.52
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.86
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.48
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
341793,Trumlands,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
341793,Trumlands,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,19.6
341793,Trumlands,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
341793,Trumlands,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
341793,Trumlands,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
341793,Trumlands,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
341793,Trumlands,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
341793,Trumlands,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
341793,Trumlands,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
341793,Trumlands,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.5
341793,Trumlands,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.33
341793,Trumlands,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.41
341793,Trumlands,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
341793,Trumlands,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
341793,Trumlands,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
341793,Trumlands,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.36
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.99
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.73
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.67
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,60.2
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.1
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.34
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.16
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.5
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.42
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.48
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
341793,Trumlands,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
341793,Trumlands,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,19.7
341793,Trumlands,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
341793,Trumlands,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
341793,Trumlands,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
341793,Trumlands,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
341793,Trumlands,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
341793,Trumlands,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
341793,Trumlands,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
341793,Trumlands,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,64.45
341793,Trumlands,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.78
341793,Trumlands,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.11
341793,Trumlands,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
341793,Trumlands,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
341793,Trumlands,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
341793,Trumlands,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.48
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.62
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.2
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.49
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.8
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.87
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.0
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.22
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.87
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.12
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.73
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.17
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
341793,Trumlands,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
341793,Trumlands,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,19.8
341793,Trumlands,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
341793,Trumlands,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
341793,Trumlands,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
341793,Trumlands,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
341793,Trumlands,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
341793,Trumlands,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
341793,Trumlands,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
341793,Trumlands,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
341793,Trumlands,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.23
341793,Trumlands,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.49
341793,Trumlands,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.39
341793,Trumlands,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
341793,Trumlands,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
341793,Trumlands,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
341793,Trumlands,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.96
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.74
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.91
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.04
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.7
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.71
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.58
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.65
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
341793,Trumlands,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
341793,Trumlands,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,19.8
341793,Trumlands,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
341793,Trumlands,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
341793,Trumlands,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
341793,Trumlands,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
341793,Trumlands,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
341793,Trumlands,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
341793,Trumlands,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
341793,Trumlands,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
341793,Trumlands,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.57
341793,Trumlands,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.22
341793,Trumlands,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.37
341793,Trumlands,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
341793,Trumlands,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
341793,Trumlands,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
341793,Trumlands,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.08
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.32
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.2
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.97
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.07
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.98
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.9
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.06
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.58
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.64
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.91
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.93
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.49
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.86
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
341793,Trumlands,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
341793,Trumlands,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,19.9
341793,Trumlands,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
341793,Trumlands,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
341793,Trumlands,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
341793,Trumlands,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
341793,Trumlands,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
341793,Trumlands,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
341793,Trumlands,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
341793,Trumlands,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
341793,Trumlands,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,65.23
341793,Trumlands,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.07
341793,Trumlands,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.66
341793,Trumlands,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
341793,Trumlands,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
341793,Trumlands,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
341793,Trumlands,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.57
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.96
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.61
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.97
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.55
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.6
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.9
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.39
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.79
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.21
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.68
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.4
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
341793,Trumlands,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
341793,Trumlands,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,19.9
341793,Trumlands,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
341793,Trumlands,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
341793,Trumlands,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
341793,Trumlands,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
341793,Trumlands,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
341793,Trumlands,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
341793,Trumlands,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
341793,Trumlands,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
341793,Trumlands,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
341793,Trumlands,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,68.75
341793,Trumlands,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.15
341793,Trumlands,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.15
341793,Trumlands,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
341793,Trumlands,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
341793,Trumlands,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
341793,Trumlands,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.15
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.58
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.71
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.77
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.45
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.3
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.3
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.68
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.54
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.11
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.06
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.11
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
341793,Trumlands,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
341793,Trumlands,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,19.9
341793,Trumlands,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
341793,Trumlands,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
341793,Trumlands,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
341793,Trumlands,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
341793,Trumlands,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
341793,Trumlands,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
341793,Trumlands,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
341793,Trumlands,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
341793,Trumlands,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.76
341793,Trumlands,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.53
341793,Trumlands,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.66
341793,Trumlands,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
341793,Trumlands,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
341793,Trumlands,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
341793,Trumlands,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.19
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.89
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.7
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.95
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.67
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.34
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.1
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.4
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.24
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.05
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.24
