Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.05
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.35
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.7
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.37
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
341793,Trumlands,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
341793,Trumlands,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,19.9
341793,Trumlands,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
341793,Trumlands,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
341793,Trumlands,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
341793,Trumlands,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
341793,Trumlands,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
341793,Trumlands,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
341793,Trumlands,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
341793,Trumlands,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
341793,Trumlands,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.31
341793,Trumlands,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.81
341793,Trumlands,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
341793,Trumlands,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
341793,Trumlands,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
341793,Trumlands,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
341793,Trumlands,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.13
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.24
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.53
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.9
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.4
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.71
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.9
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.4
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.93
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.58
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.84
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.28
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
341793,Trumlands,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
341793,Trumlands,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,20.0
341793,Trumlands,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
341793,Trumlands,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
341793,Trumlands,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
341793,Trumlands,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
341793,Trumlands,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
341793,Trumlands,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
341793,Trumlands,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
341793,Trumlands,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,68.24
341793,Trumlands,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.08
341793,Trumlands,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.97
341793,Trumlands,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
341793,Trumlands,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
341793,Trumlands,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
341793,Trumlands,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.54
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.82
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.61
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.48
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.2
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.93
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.96
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.5
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.5
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.21
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.75
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.72
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.0
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.3
341793,Trumlands,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
341793,Trumlands,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,20.0
341793,Trumlands,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
341793,Trumlands,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
341793,Trumlands,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
341793,Trumlands,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
341793,Trumlands,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
341793,Trumlands,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
341793,Trumlands,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,68.84
341793,Trumlands,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341793,Trumlands,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.19
341793,Trumlands,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
341793,Trumlands,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
341793,Trumlands,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
341793,Trumlands,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.11
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.98
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.83
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.44
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.5
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.9
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.8
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.47
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.1
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.01
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.92
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.17
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.42
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.22
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.27
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.9
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
341793,Trumlands,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.6
341793,Trumlands,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,20.0
341793,Trumlands,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
341793,Trumlands,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
341793,Trumlands,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
341793,Trumlands,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
341793,Trumlands,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
341793,Trumlands,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
341793,Trumlands,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
341793,Trumlands,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,72.1
341793,Trumlands,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.4
341793,Trumlands,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.03
341793,Trumlands,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
341793,Trumlands,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
341793,Trumlands,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
341793,Trumlands,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.46
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.83
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.83
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.06
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.1
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.9
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.1
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.57
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.7
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.5
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.38
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.89
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.3
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.0
341793,Trumlands,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
341793,Trumlands,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,20.0
341793,Trumlands,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
341793,Trumlands,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
341793,Trumlands,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
341793,Trumlands,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
341793,Trumlands,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
341793,Trumlands,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
341793,Trumlands,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
341793,Trumlands,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.42
341793,Trumlands,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.01
341793,Trumlands,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341793,Trumlands,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
341793,Trumlands,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
341793,Trumlands,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
341793,Trumlands,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.51
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.58
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.01
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.7
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.07
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.39
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.1
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.34
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.81
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.2
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.5
341793,Trumlands,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.0
341793,Trumlands,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,20.0
341793,Trumlands,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
341793,Trumlands,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
341793,Trumlands,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
341793,Trumlands,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
341793,Trumlands,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
341793,Trumlands,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
341793,Trumlands,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
341793,Trumlands,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.09
341793,Trumlands,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.05
341793,Trumlands,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.61
341793,Trumlands,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
341793,Trumlands,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
341793,Trumlands,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
341793,Trumlands,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.84
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.63
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.3
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.28
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.65
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.13
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.19
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.16
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.64
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.34
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.28
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.74
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.2
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.1
341793,Trumlands,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.5
341793,Trumlands,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,20.0
341793,Trumlands,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
341793,Trumlands,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
341793,Trumlands,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
341793,Trumlands,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
341793,Trumlands,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
341793,Trumlands,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
341793,Trumlands,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.17
341793,Trumlands,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.93
341793,Trumlands,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.3
341793,Trumlands,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
341793,Trumlands,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
341793,Trumlands,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
341793,Trumlands,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.5
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.0
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.16
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.07
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.1
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.29
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.02
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.28
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.98
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.09
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.65
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.5
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.9
341793,Trumlands,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.8
341793,Trumlands,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,20.1
341793,Trumlands,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
341793,Trumlands,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
341793,Trumlands,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
341793,Trumlands,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
341793,Trumlands,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
341793,Trumlands,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
341793,Trumlands,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
341793,Trumlands,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.13
341793,Trumlands,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.95
341793,Trumlands,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.39
341793,Trumlands,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
341793,Trumlands,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
341793,Trumlands,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
341793,Trumlands,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.27
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.94
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.17
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.8
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.94
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.13
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.76
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.58
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.9
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.2
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.3
341793,Trumlands,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.2
341793,Trumlands,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,20.1
341793,Trumlands,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
341793,Trumlands,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
341793,Trumlands,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
341793,Trumlands,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
341793,Trumlands,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
341793,Trumlands,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
341793,Trumlands,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
341793,Trumlands,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,64.56
341793,Trumlands,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.92
341793,Trumlands,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.79
341793,Trumlands,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
341793,Trumlands,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
341793,Trumlands,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
341793,Trumlands,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.9
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
