Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.49
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.14
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.98
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.0
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.67
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.85
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.2
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.14
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.02
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.4
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.3
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.58
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.0
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.9
341793,Trumlands,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.6
341793,Trumlands,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,20.1
341793,Trumlands,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
341793,Trumlands,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
341793,Trumlands,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
341793,Trumlands,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
341793,Trumlands,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
341793,Trumlands,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
341793,Trumlands,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,73.92
341793,Trumlands,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.31
341793,Trumlands,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.33
341793,Trumlands,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
341793,Trumlands,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
341793,Trumlands,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
341793,Trumlands,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.04
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.58
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.59
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.79
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.8
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.5
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.65
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.5
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.69
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.38
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.76
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.3
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.4
341793,Trumlands,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.7
341793,Trumlands,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,20.1
341793,Trumlands,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
341793,Trumlands,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
341793,Trumlands,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
341793,Trumlands,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
341793,Trumlands,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
341793,Trumlands,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
341793,Trumlands,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.42
341793,Trumlands,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341793,Trumlands,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.44
341793,Trumlands,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
341793,Trumlands,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
341793,Trumlands,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
341793,Trumlands,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.12
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.77
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.1
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.87
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.96
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.94
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.48
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.09
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.2
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.9
341793,Trumlands,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.9
341793,Trumlands,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,20.1
341793,Trumlands,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
341793,Trumlands,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
341793,Trumlands,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
341793,Trumlands,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
341793,Trumlands,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
341793,Trumlands,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
341793,Trumlands,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
341793,Trumlands,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.76
341793,Trumlands,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.62
341793,Trumlands,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.21
341793,Trumlands,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
341793,Trumlands,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
341793,Trumlands,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
341793,Trumlands,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.59
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.44
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.34
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.83
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.6
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.06
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.09
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.9
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.62
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.34
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.15
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.5
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.7
341793,Trumlands,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.5
341793,Trumlands,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,20.0
341793,Trumlands,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
341793,Trumlands,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
341793,Trumlands,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
341793,Trumlands,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
341793,Trumlands,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
341793,Trumlands,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
341793,Trumlands,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
341793,Trumlands,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,65.13
341793,Trumlands,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.46
341793,Trumlands,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.21
341793,Trumlands,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
341793,Trumlands,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
341793,Trumlands,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
341793,Trumlands,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.39
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.45
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.12
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.61
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.29
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.69
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.7
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.94
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.53
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.38
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.9
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.6
341793,Trumlands,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.4
341793,Trumlands,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,20.0
341793,Trumlands,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
341793,Trumlands,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
341793,Trumlands,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
341793,Trumlands,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
341793,Trumlands,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
341793,Trumlands,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
341793,Trumlands,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
341793,Trumlands,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,61.89
341793,Trumlands,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.05
341793,Trumlands,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.89
341793,Trumlands,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
341793,Trumlands,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
341793,Trumlands,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
341793,Trumlands,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.9
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.65
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.97
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.08
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.45
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.87
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.8
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.5
341793,Trumlands,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.5
341793,Trumlands,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,20.0
341793,Trumlands,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
341793,Trumlands,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
341793,Trumlands,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
341793,Trumlands,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
341793,Trumlands,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
341793,Trumlands,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
341793,Trumlands,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
341793,Trumlands,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.66
341793,Trumlands,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.82
341793,Trumlands,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.03
341793,Trumlands,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
341793,Trumlands,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
341793,Trumlands,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
341793,Trumlands,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.49
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.17
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.5
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.12
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,35.52
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.88
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.1
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.2
341793,Trumlands,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.0
341793,Trumlands,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,20.0
341793,Trumlands,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
341793,Trumlands,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
341793,Trumlands,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
341793,Trumlands,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
341793,Trumlands,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
341793,Trumlands,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
341793,Trumlands,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
341793,Trumlands,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
341793,Trumlands,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.26
341793,Trumlands,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.49
341793,Trumlands,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.74
341793,Trumlands,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
341793,Trumlands,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
341793,Trumlands,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
341793,Trumlands,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.11
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.3
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.82
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.25
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,35.31
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.56
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.5
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.5
341793,Trumlands,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.7
341793,Trumlands,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,20.0
341793,Trumlands,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
341793,Trumlands,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
341793,Trumlands,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
341793,Trumlands,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
341793,Trumlands,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
341793,Trumlands,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
341793,Trumlands,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.59
341793,Trumlands,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.19
341793,Trumlands,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.66
341793,Trumlands,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
341793,Trumlands,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
341793,Trumlands,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
341793,Trumlands,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.12
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.44
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.11
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.04
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.97
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,35.27
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.33
