Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.5
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.7
341793,Trumlands,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.1
341793,Trumlands,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,20.0
341793,Trumlands,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
341793,Trumlands,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
341793,Trumlands,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
341793,Trumlands,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
341793,Trumlands,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
341793,Trumlands,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
341793,Trumlands,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
341793,Trumlands,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.62
341793,Trumlands,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.88
341793,Trumlands,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,60.5
341793,Trumlands,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
341793,Trumlands,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
341793,Trumlands,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
341793,Trumlands,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.12
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.59
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.75
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.7
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.43
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,34.07
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.74
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.7
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.6
341793,Trumlands,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.8
341793,Trumlands,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,20.0
341793,Trumlands,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
341793,Trumlands,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
341793,Trumlands,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
341793,Trumlands,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
341793,Trumlands,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
341793,Trumlands,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
341793,Trumlands,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,52.66
341793,Trumlands,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.51
341793,Trumlands,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,63.52
341793,Trumlands,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
341793,Trumlands,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
341793,Trumlands,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
341793,Trumlands,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.45
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.16
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.1
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.75
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.27
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.8
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.2
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.56
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.37
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.69
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.58
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.57
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.2
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.4
341793,Trumlands,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.9
341793,Trumlands,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,19.9
341793,Trumlands,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
341793,Trumlands,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
341793,Trumlands,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
341793,Trumlands,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
341793,Trumlands,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
341793,Trumlands,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
341793,Trumlands,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
341793,Trumlands,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,56.63
341793,Trumlands,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.81
341793,Trumlands,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,68.21
341793,Trumlands,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
341793,Trumlands,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
341793,Trumlands,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
341793,Trumlands,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.51
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.06
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.85
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.45
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.1
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.87
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,38.01
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,34.72
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.8
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,156.6
341793,Trumlands,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.8
341793,Trumlands,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,19.9
341793,Trumlands,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
341793,Trumlands,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
341793,Trumlands,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
341793,Trumlands,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
341793,Trumlands,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
341793,Trumlands,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
341793,Trumlands,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
341793,Trumlands,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
341793,Trumlands,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,60.24
341793,Trumlands,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.03
341793,Trumlands,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,57.66
341793,Trumlands,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
341793,Trumlands,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
341793,Trumlands,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
341793,Trumlands,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.42
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.96
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.27
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.82
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,38.12
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.76
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.4
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.6
341793,Trumlands,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.4
341793,Trumlands,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,19.9
341793,Trumlands,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
341793,Trumlands,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
341793,Trumlands,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
341793,Trumlands,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
341793,Trumlands,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
341793,Trumlands,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
341793,Trumlands,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
341793,Trumlands,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
341793,Trumlands,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,59.91
341793,Trumlands,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,49.73
341793,Trumlands,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.56
341793,Trumlands,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
341793,Trumlands,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
341793,Trumlands,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
341793,Trumlands,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.38
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.37
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.98
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,40.98
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.37
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.51
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.1
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.3
341793,Trumlands,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.6
341793,Trumlands,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,19.9
341793,Trumlands,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
341793,Trumlands,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
341793,Trumlands,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
341793,Trumlands,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
341793,Trumlands,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
341793,Trumlands,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
341793,Trumlands,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,63.19
341793,Trumlands,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.43
341793,Trumlands,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,57.46
341793,Trumlands,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
341793,Trumlands,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
341793,Trumlands,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
341793,Trumlands,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.08
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.44
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.77
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,39.66
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,35.11
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.51
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.2
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.5
341793,Trumlands,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.9
341793,Trumlands,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,19.8
341793,Trumlands,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
341793,Trumlands,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
341793,Trumlands,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
341793,Trumlands,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
341793,Trumlands,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
341793,Trumlands,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
341793,Trumlands,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,60.75
341793,Trumlands,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.71
341793,Trumlands,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.45
341793,Trumlands,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
341793,Trumlands,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
341793,Trumlands,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
341793,Trumlands,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.48
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.85
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.96
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.9
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.11
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,41.48
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,39.08
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.72
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.6
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.5
341793,Trumlands,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.0
341793,Trumlands,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,19.8
341793,Trumlands,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
341793,Trumlands,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
341793,Trumlands,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
341793,Trumlands,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
341793,Trumlands,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
341793,Trumlands,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
341793,Trumlands,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,62.71
341793,Trumlands,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.79
341793,Trumlands,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,61.37
341793,Trumlands,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
341793,Trumlands,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
341793,Trumlands,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
341793,Trumlands,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.1
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.9
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.95
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,40.1
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,36.51
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.96
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.9
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.0
341793,Trumlands,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.2
341793,Trumlands,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,19.7
341793,Trumlands,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
341793,Trumlands,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
341793,Trumlands,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
341793,Trumlands,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
341793,Trumlands,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
341793,Trumlands,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
341793,Trumlands,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
341793,Trumlands,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,63.4
341793,Trumlands,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.12
341793,Trumlands,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,55.44
341793,Trumlands,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
341793,Trumlands,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
341793,Trumlands,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
341793,Trumlands,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.13
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.19
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.46
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
