Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,40.76
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,39.95
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.76
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.4
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.4
341793,Trumlands,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.8
341793,Trumlands,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,19.7
341793,Trumlands,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
341793,Trumlands,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
341793,Trumlands,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
341793,Trumlands,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
341793,Trumlands,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
341793,Trumlands,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
341793,Trumlands,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
341793,Trumlands,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
341793,Trumlands,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,62.46
341793,Trumlands,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.72
341793,Trumlands,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.08
341793,Trumlands,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
341793,Trumlands,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
341793,Trumlands,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
341793,Trumlands,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.42
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.85
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.08
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,39.13
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,39.85
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,34.22
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.7
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.7
341793,Trumlands,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.2
341793,Trumlands,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,19.6
341793,Trumlands,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
341793,Trumlands,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
341793,Trumlands,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
341793,Trumlands,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
341793,Trumlands,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
341793,Trumlands,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
341793,Trumlands,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
341793,Trumlands,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
341793,Trumlands,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,64.27
341793,Trumlands,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.64
341793,Trumlands,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.88
341793,Trumlands,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
341793,Trumlands,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
341793,Trumlands,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
341793,Trumlands,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.68
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.41
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.87
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.96
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.19
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,41.45
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.27
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.6
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,170.2
341793,Trumlands,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.1
341793,Trumlands,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,19.6
341793,Trumlands,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
341793,Trumlands,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
341793,Trumlands,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
341793,Trumlands,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
341793,Trumlands,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
341793,Trumlands,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
341793,Trumlands,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
341793,Trumlands,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
341793,Trumlands,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,63.37
341793,Trumlands,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,56.04
341793,Trumlands,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.5
341793,Trumlands,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
341793,Trumlands,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
341793,Trumlands,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
341793,Trumlands,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.91
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.41
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.81
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.78
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.97
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,39.26
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,47.78
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,34.3
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.1
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,195.6
341793,Trumlands,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.3
341793,Trumlands,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,19.6
341793,Trumlands,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
341793,Trumlands,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
341793,Trumlands,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
341793,Trumlands,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
341793,Trumlands,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
341793,Trumlands,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
341793,Trumlands,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
341793,Trumlands,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
341793,Trumlands,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
341793,Trumlands,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,72.12
341793,Trumlands,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,61.6
341793,Trumlands,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,52.23
341793,Trumlands,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
341793,Trumlands,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
341793,Trumlands,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
341793,Trumlands,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.68
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.9
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.53
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.52
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.73
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.98
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.17
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,44.87
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,37.33
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.8
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,184.4
341793,Trumlands,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.9
341793,Trumlands,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,19.5
341793,Trumlands,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
341793,Trumlands,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
341793,Trumlands,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
341793,Trumlands,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
341793,Trumlands,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
341793,Trumlands,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
341793,Trumlands,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
341793,Trumlands,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
341793,Trumlands,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,68.44
341793,Trumlands,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,59.16
341793,Trumlands,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.8
341793,Trumlands,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
341793,Trumlands,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
341793,Trumlands,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
341793,Trumlands,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.23
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.1
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.49
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.4
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.2
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.27
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,45.13
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,48.57
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,40.35
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,185.5
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,199.1
341793,Trumlands,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.3
341793,Trumlands,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,19.4
341793,Trumlands,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
341793,Trumlands,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
341793,Trumlands,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
341793,Trumlands,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
341793,Trumlands,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
341793,Trumlands,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
341793,Trumlands,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
341793,Trumlands,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,76.78
341793,Trumlands,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,64.96
341793,Trumlands,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,62.9
341793,Trumlands,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
341793,Trumlands,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.6
341793,Trumlands,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
341793,Trumlands,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.33
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.95
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.8
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.89
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.4
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.68
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,43.12
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.49
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.4
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,176.2
341793,Trumlands,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.8
341793,Trumlands,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,19.3
341793,Trumlands,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
341793,Trumlands,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
341793,Trumlands,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
341793,Trumlands,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
341793,Trumlands,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
341793,Trumlands,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
341793,Trumlands,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
341793,Trumlands,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
341793,Trumlands,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,77.94
341793,Trumlands,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,55.13
341793,Trumlands,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,62.47
341793,Trumlands,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
341793,Trumlands,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.2
341793,Trumlands,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
341793,Trumlands,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.44
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.24
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.97
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.1
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.55
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.94
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,43.06
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,43.2
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.67
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.4
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,176.8
341793,Trumlands,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.7
341793,Trumlands,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,19.1
341793,Trumlands,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
341793,Trumlands,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
341793,Trumlands,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
341793,Trumlands,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
341793,Trumlands,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
341793,Trumlands,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
341793,Trumlands,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
341793,Trumlands,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
341793,Trumlands,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,81.53
341793,Trumlands,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,57.17
341793,Trumlands,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,62.09
341793,Trumlands,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
341793,Trumlands,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.0
341793,Trumlands,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
341793,Trumlands,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.69
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.01
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.9
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.37
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,41.84
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,46.36
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.25
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.5
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,189.8
341793,Trumlands,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.2
341793,Trumlands,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,19.0
341793,Trumlands,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
341793,Trumlands,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
341793,Trumlands,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
341793,Trumlands,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
341793,Trumlands,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
341793,Trumlands,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
341793,Trumlands,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
