Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
341793,Trumlands,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,72.86
341793,Trumlands,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,64.98
341793,Trumlands,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,61.62
341793,Trumlands,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
341793,Trumlands,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
341793,Trumlands,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
341793,Trumlands,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.28
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.0
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.62
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,46.7
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,47.29
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.04
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,75.4
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.2
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,193.4
341793,Trumlands,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.1
341793,Trumlands,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,18.9
341793,Trumlands,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
341793,Trumlands,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
341793,Trumlands,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
341793,Trumlands,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
341793,Trumlands,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
341793,Trumlands,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
341793,Trumlands,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
341793,Trumlands,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
341793,Trumlands,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,77.87
341793,Trumlands,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,63.94
341793,Trumlands,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,59.41
341793,Trumlands,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
341793,Trumlands,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.2
341793,Trumlands,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
341793,Trumlands,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.22
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.49
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.05
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,46.18
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,48.63
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.64
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.9
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,188.9
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,199.2
341793,Trumlands,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.7
341793,Trumlands,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,18.8
341793,Trumlands,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
341793,Trumlands,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
341793,Trumlands,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
341793,Trumlands,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
341793,Trumlands,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
341793,Trumlands,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
341793,Trumlands,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
341793,Trumlands,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
341793,Trumlands,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,78.82
341793,Trumlands,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,62.9
341793,Trumlands,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.09
341793,Trumlands,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
341793,Trumlands,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.2
341793,Trumlands,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
341793,Trumlands,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.03
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.54
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.5
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.07
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,46.03
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,52.02
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,36.13
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.0
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,188.0
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,212.7
341793,Trumlands,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.5
341793,Trumlands,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
341793,Trumlands,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
341793,Trumlands,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
341793,Trumlands,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
341793,Trumlands,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
341793,Trumlands,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
341793,Trumlands,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
341793,Trumlands,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
341793,Trumlands,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,78.16
341793,Trumlands,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,62.3
341793,Trumlands,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.39
341793,Trumlands,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
341793,Trumlands,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.5
341793,Trumlands,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
341793,Trumlands,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.53
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.62
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,48.28
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,49.85
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,38.16
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,196.6
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,203.6
341793,Trumlands,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.6
341793,Trumlands,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
341793,Trumlands,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
341793,Trumlands,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
341793,Trumlands,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
341793,Trumlands,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
341793,Trumlands,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
341793,Trumlands,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
341793,Trumlands,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
341793,Trumlands,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
341793,Trumlands,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,71.2
341793,Trumlands,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,61.41
341793,Trumlands,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,61.72
341793,Trumlands,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
341793,Trumlands,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.3
341793,Trumlands,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
341793,Trumlands,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.04
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.12
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.09
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.3
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.54
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.87
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,46.8
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,51.68
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.38
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.7
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.4
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,211.9
341793,Trumlands,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.6
341793,Trumlands,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,18.4
341793,Trumlands,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
341793,Trumlands,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
341793,Trumlands,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
341793,Trumlands,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
341793,Trumlands,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
341793,Trumlands,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
341793,Trumlands,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
341793,Trumlands,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
341793,Trumlands,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
341793,Trumlands,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,76.84
341793,Trumlands,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,63.71
341793,Trumlands,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,62.28
341793,Trumlands,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
341793,Trumlands,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
341793,Trumlands,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
341793,Trumlands,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.84
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.9
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.32
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.85
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,46.39
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,51.7
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,36.72
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.0
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.9
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,211.8
341793,Trumlands,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.0
341793,Trumlands,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,18.2
341793,Trumlands,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
341793,Trumlands,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
341793,Trumlands,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
341793,Trumlands,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
341793,Trumlands,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
341793,Trumlands,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
341793,Trumlands,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
341793,Trumlands,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
341793,Trumlands,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
341793,Trumlands,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,77.31
341793,Trumlands,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,62.18
341793,Trumlands,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,62.35
341793,Trumlands,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
341793,Trumlands,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
341793,Trumlands,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
341793,Trumlands,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.51
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.62
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.54
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.05
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.85
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,52.61
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,59.87
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,39.82
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,83.1
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,215.3
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,246.0
341793,Trumlands,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.9
341793,Trumlands,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,18.0
341793,Trumlands,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
341793,Trumlands,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
341793,Trumlands,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
341793,Trumlands,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
341793,Trumlands,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
341793,Trumlands,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
341793,Trumlands,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
341793,Trumlands,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
341793,Trumlands,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
341793,Trumlands,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,87.06
341793,Trumlands,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,73.76
341793,Trumlands,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,65.73
341793,Trumlands,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
341793,Trumlands,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.3
341793,Trumlands,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.7
341793,Trumlands,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.39
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.73
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.05
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.64
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.56
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.5
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,47.15
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,65.2
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,42.09
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,99.4
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,193.7
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,269.3
341793,Trumlands,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.9
341793,Trumlands,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,17.8
341793,Trumlands,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
341793,Trumlands,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
341793,Trumlands,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
341793,Trumlands,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
341793,Trumlands,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
341793,Trumlands,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
341793,Trumlands,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,72.97
341793,Trumlands,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,79.6
341793,Trumlands,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,75.01
341793,Trumlands,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
341793,Trumlands,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.7
341793,Trumlands,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.7
341793,Trumlands,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.7
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.64
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.1
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.2
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.83
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.75
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
