Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,46.83
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,53.4
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,44.21
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.8
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,218.9
341793,Trumlands,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,181.9
341793,Trumlands,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,17.6
341793,Trumlands,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
341793,Trumlands,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
341793,Trumlands,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
341793,Trumlands,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
341793,Trumlands,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
341793,Trumlands,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
341793,Trumlands,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
341793,Trumlands,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
341793,Trumlands,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,71.51
341793,Trumlands,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,61.91
341793,Trumlands,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,77.83
341793,Trumlands,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
341793,Trumlands,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
341793,Trumlands,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
341793,Trumlands,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.04
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.96
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.39
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,46.56
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,52.39
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,46.14
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,190.5
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,214.7
341793,Trumlands,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,189.8
341793,Trumlands,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,17.5
341793,Trumlands,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
341793,Trumlands,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
341793,Trumlands,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
341793,Trumlands,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
341793,Trumlands,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
341793,Trumlands,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
341793,Trumlands,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
341793,Trumlands,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
341793,Trumlands,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
341793,Trumlands,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,60.29
341793,Trumlands,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,70.38
341793,Trumlands,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
341793,Trumlands,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
341793,Trumlands,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
341793,Trumlands,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.04
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.57
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.99
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.72
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,50.39
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,53.56
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,41.79
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,206.1
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,219.5
341793,Trumlands,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.8
341793,Trumlands,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,17.4
341793,Trumlands,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
341793,Trumlands,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
341793,Trumlands,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
341793,Trumlands,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
341793,Trumlands,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
341793,Trumlands,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
341793,Trumlands,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
341793,Trumlands,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
341793,Trumlands,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,72.17
341793,Trumlands,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,63.34
341793,Trumlands,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,62.8
341793,Trumlands,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
341793,Trumlands,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.1
341793,Trumlands,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
341793,Trumlands,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.1
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.81
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.18
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,47.42
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,51.56
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,41.82
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,194.5
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,212.2
341793,Trumlands,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.5
341793,Trumlands,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,17.3
341793,Trumlands,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
341793,Trumlands,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
341793,Trumlands,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
341793,Trumlands,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
341793,Trumlands,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
341793,Trumlands,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
341793,Trumlands,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
341793,Trumlands,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
341793,Trumlands,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
341793,Trumlands,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,69.95
341793,Trumlands,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,70.47
341793,Trumlands,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,63.32
341793,Trumlands,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
341793,Trumlands,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
341793,Trumlands,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
341793,Trumlands,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.14
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.85
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.16
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.81
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,46.9
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,46.51
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,38.85
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,193.0
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,191.5
341793,Trumlands,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.5
341793,Trumlands,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,17.2
341793,Trumlands,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
341793,Trumlands,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
341793,Trumlands,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
341793,Trumlands,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
341793,Trumlands,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
341793,Trumlands,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
341793,Trumlands,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
341793,Trumlands,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
341793,Trumlands,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,67.32
341793,Trumlands,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,65.26
341793,Trumlands,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,64.43
341793,Trumlands,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
341793,Trumlands,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
341793,Trumlands,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
341793,Trumlands,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.45
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.7
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.26
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.88
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,48.68
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,48.47
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,43.01
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.1
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,199.3
341793,Trumlands,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,177.9
341793,Trumlands,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,17.0
341793,Trumlands,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
341793,Trumlands,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
341793,Trumlands,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
341793,Trumlands,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
341793,Trumlands,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
341793,Trumlands,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
341793,Trumlands,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
341793,Trumlands,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
341793,Trumlands,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,68.91
341793,Trumlands,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,62.56
341793,Trumlands,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,71.5
341793,Trumlands,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
341793,Trumlands,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.3
341793,Trumlands,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
341793,Trumlands,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.62
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.18
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.2
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.53
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.8
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.74
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.7
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.6
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,50.98
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,52.03
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,43.16
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,210.2
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,214.6
341793,Trumlands,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.1
341793,Trumlands,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,16.8
341793,Trumlands,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
341793,Trumlands,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
341793,Trumlands,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
341793,Trumlands,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
341793,Trumlands,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
341793,Trumlands,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
341793,Trumlands,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
341793,Trumlands,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,82.38
341793,Trumlands,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,77.38
341793,Trumlands,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,71.43
341793,Trumlands,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
341793,Trumlands,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.8
341793,Trumlands,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.4
341793,Trumlands,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.7
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.01
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.86
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,53.65
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,52.67
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,44.4
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,219.8
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,216.0
341793,Trumlands,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.8
341793,Trumlands,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,16.7
341793,Trumlands,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
341793,Trumlands,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
341793,Trumlands,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
341793,Trumlands,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
341793,Trumlands,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
341793,Trumlands,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
341793,Trumlands,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,80.14
341793,Trumlands,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,69.74
341793,Trumlands,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,72.99
341793,Trumlands,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
341793,Trumlands,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.2
341793,Trumlands,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
341793,Trumlands,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.9
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.17
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.93
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.3
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,51.21
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,55.13
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,43.14
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,209.3
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,226.0
341793,Trumlands,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,177.3
341793,Trumlands,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,16.5
341793,Trumlands,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
341793,Trumlands,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
341793,Trumlands,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
341793,Trumlands,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
341793,Trumlands,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
341793,Trumlands,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
341793,Trumlands,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
341793,Trumlands,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,75.24
341793,Trumlands,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,66.2
341793,Trumlands,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,66.2
341793,Trumlands,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
341793,Trumlands,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.4
341793,Trumlands,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
341793,Trumlands,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
