Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.39
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.31
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,50.63
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,56.71
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,43.3
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.9
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,206.8
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,230.8
341793,Trumlands,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,177.2
341793,Trumlands,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,16.4
341793,Trumlands,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
341793,Trumlands,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
341793,Trumlands,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
341793,Trumlands,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
341793,Trumlands,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
341793,Trumlands,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
341793,Trumlands,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
341793,Trumlands,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,72.82
341793,Trumlands,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,65.79
341793,Trumlands,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,62.19
341793,Trumlands,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
341793,Trumlands,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
341793,Trumlands,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
341793,Trumlands,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.75
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.57
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.45
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,51.06
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,58.23
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,42.43
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.0
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,208.6
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,237.9
341793,Trumlands,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.2
341793,Trumlands,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,16.3
341793,Trumlands,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
341793,Trumlands,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
341793,Trumlands,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
341793,Trumlands,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
341793,Trumlands,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
341793,Trumlands,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
341793,Trumlands,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,72.87
341793,Trumlands,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,68.81
341793,Trumlands,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,63.66
341793,Trumlands,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
341793,Trumlands,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
341793,Trumlands,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
341793,Trumlands,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.02
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.3
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.29
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.6
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.36
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,51.57
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,56.36
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,42.79
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.6
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,210.6
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,230.5
341793,Trumlands,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,176.0
341793,Trumlands,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,16.1
341793,Trumlands,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
341793,Trumlands,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
341793,Trumlands,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
341793,Trumlands,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
341793,Trumlands,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
341793,Trumlands,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
341793,Trumlands,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,74.3
341793,Trumlands,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,71.61
341793,Trumlands,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,67.49
341793,Trumlands,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
341793,Trumlands,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
341793,Trumlands,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
341793,Trumlands,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.78
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.38
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.2
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.9
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,50.87
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,56.5
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,42.31
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.7
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,207.9
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,231.0
341793,Trumlands,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.1
341793,Trumlands,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,15.9
341793,Trumlands,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
341793,Trumlands,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
341793,Trumlands,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
341793,Trumlands,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
341793,Trumlands,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
341793,Trumlands,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
341793,Trumlands,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
341793,Trumlands,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,77.15
341793,Trumlands,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,70.68
341793,Trumlands,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,71.2
341793,Trumlands,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
341793,Trumlands,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.8
341793,Trumlands,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
341793,Trumlands,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.06
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.23
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.14
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,67.8
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.3
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.8
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.48
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.3
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,46.71
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,54.3
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,41.94
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.2
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,222.6
341793,Trumlands,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.6
341793,Trumlands,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,15.7
341793,Trumlands,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
341793,Trumlands,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
341793,Trumlands,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
341793,Trumlands,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
341793,Trumlands,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
341793,Trumlands,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
341793,Trumlands,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
341793,Trumlands,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,81.32
341793,Trumlands,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,79.97
341793,Trumlands,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,67.63
341793,Trumlands,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
341793,Trumlands,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.9
341793,Trumlands,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.7
341793,Trumlands,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.77
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.7
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.0
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.42
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.42
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.35
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.03
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,51.81
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,62.89
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,43.42
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,83.3
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,212.1
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,258.2
341793,Trumlands,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,178.8
341793,Trumlands,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,15.6
341793,Trumlands,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
341793,Trumlands,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
341793,Trumlands,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
341793,Trumlands,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
341793,Trumlands,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
341793,Trumlands,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
341793,Trumlands,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
341793,Trumlands,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
341793,Trumlands,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,72.68
341793,Trumlands,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,81.78
341793,Trumlands,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,68.85
341793,Trumlands,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
341793,Trumlands,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
341793,Trumlands,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.4
341793,Trumlands,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.28
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.63
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.77
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.86
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.57
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.31
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,45.57
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,55.53
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,41.16
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.7
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.1
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,227.9
341793,Trumlands,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,170.1
341793,Trumlands,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,15.4
341793,Trumlands,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
341793,Trumlands,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
341793,Trumlands,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
341793,Trumlands,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
341793,Trumlands,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
341793,Trumlands,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
341793,Trumlands,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
341793,Trumlands,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,64.16
341793,Trumlands,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,70.74
341793,Trumlands,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,67.57
341793,Trumlands,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
341793,Trumlands,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
341793,Trumlands,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
341793,Trumlands,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.61
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,44.71
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,50.64
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,37.68
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.9
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,208.4
341793,Trumlands,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.1
341793,Trumlands,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,15.3
341793,Trumlands,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
341793,Trumlands,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
341793,Trumlands,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
341793,Trumlands,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
341793,Trumlands,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
341793,Trumlands,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
341793,Trumlands,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
341793,Trumlands,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,56.62
341793,Trumlands,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,69.93
341793,Trumlands,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,63.55
341793,Trumlands,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
341793,Trumlands,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
341793,Trumlands,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
341793,Trumlands,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.36
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.06
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,46.12
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,51.04
