Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,38.42
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.1
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.5
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,210.0
341793,Trumlands,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.2
341793,Trumlands,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,15.2
341793,Trumlands,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
341793,Trumlands,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
341793,Trumlands,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
341793,Trumlands,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
341793,Trumlands,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
341793,Trumlands,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
341793,Trumlands,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
341793,Trumlands,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
341793,Trumlands,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,58.75
341793,Trumlands,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,63.63
341793,Trumlands,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,59.26
341793,Trumlands,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
341793,Trumlands,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
341793,Trumlands,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
341793,Trumlands,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.92
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.88
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.9
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,45.88
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,49.82
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,39.97
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.2
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,205.4
341793,Trumlands,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.8
341793,Trumlands,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,15.1
341793,Trumlands,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
341793,Trumlands,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
341793,Trumlands,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
341793,Trumlands,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
341793,Trumlands,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
341793,Trumlands,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
341793,Trumlands,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
341793,Trumlands,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
341793,Trumlands,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,65.74
341793,Trumlands,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,61.3
341793,Trumlands,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.05
341793,Trumlands,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
341793,Trumlands,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
341793,Trumlands,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
341793,Trumlands,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.14
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.53
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,46.06
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,51.14
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,40.72
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.7
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,210.5
341793,Trumlands,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.6
341793,Trumlands,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,15.0
341793,Trumlands,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
341793,Trumlands,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
341793,Trumlands,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
341793,Trumlands,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
341793,Trumlands,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
341793,Trumlands,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
341793,Trumlands,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
341793,Trumlands,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
341793,Trumlands,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
341793,Trumlands,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,69.16
341793,Trumlands,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,61.27
341793,Trumlands,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,59.74
341793,Trumlands,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
341793,Trumlands,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
341793,Trumlands,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
341793,Trumlands,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.99
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.4
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.5
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.56
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.95
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.07
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.26
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,45.44
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,53.13
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,42.18
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.8
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,218.7
341793,Trumlands,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.2
341793,Trumlands,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,14.8
341793,Trumlands,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
341793,Trumlands,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
341793,Trumlands,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
341793,Trumlands,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
341793,Trumlands,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
341793,Trumlands,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
341793,Trumlands,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
341793,Trumlands,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,70.64
341793,Trumlands,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,68.4
341793,Trumlands,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,63.76
341793,Trumlands,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
341793,Trumlands,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
341793,Trumlands,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
341793,Trumlands,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.53
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.43
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.02
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.0
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.38
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.12
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.06
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.07
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,45.85
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,37.1
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.3
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,189.4
341793,Trumlands,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.9
341793,Trumlands,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,14.7
341793,Trumlands,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
341793,Trumlands,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
341793,Trumlands,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
341793,Trumlands,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
341793,Trumlands,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
341793,Trumlands,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
341793,Trumlands,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
341793,Trumlands,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
341793,Trumlands,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,59.72
341793,Trumlands,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,68.38
341793,Trumlands,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,58.4
341793,Trumlands,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
341793,Trumlands,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
341793,Trumlands,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
341793,Trumlands,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.53
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.8
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.75
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.6
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.41
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.27
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.09
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.31
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.79
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,43.92
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,38.12
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.1
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,180.5
341793,Trumlands,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.5
341793,Trumlands,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,14.6
341793,Trumlands,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
341793,Trumlands,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
341793,Trumlands,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
341793,Trumlands,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
341793,Trumlands,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
341793,Trumlands,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
341793,Trumlands,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
341793,Trumlands,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
341793,Trumlands,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,58.13
341793,Trumlands,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,60.2
341793,Trumlands,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,61.23
341793,Trumlands,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
341793,Trumlands,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
341793,Trumlands,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
341793,Trumlands,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.35
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.39
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.08
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.55
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.23
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.63
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,43.25
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,35.93
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.6
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,177.9
341793,Trumlands,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.8
341793,Trumlands,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,14.5
341793,Trumlands,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
341793,Trumlands,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
341793,Trumlands,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
341793,Trumlands,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
341793,Trumlands,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
341793,Trumlands,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
341793,Trumlands,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
341793,Trumlands,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
341793,Trumlands,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,53.6
341793,Trumlands,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,58.05
341793,Trumlands,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,58.02
341793,Trumlands,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
341793,Trumlands,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
341793,Trumlands,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
341793,Trumlands,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.27
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.77
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.03
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.27
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.39
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.85
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.64
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,41.31
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.84
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.8
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,170.1
341793,Trumlands,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.3
341793,Trumlands,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,14.5
341793,Trumlands,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
341793,Trumlands,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
341793,Trumlands,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
341793,Trumlands,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
341793,Trumlands,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
341793,Trumlands,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
341793,Trumlands,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
341793,Trumlands,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
341793,Trumlands,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,49.95
341793,Trumlands,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,57.2
341793,Trumlands,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,62.68
341793,Trumlands,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
341793,Trumlands,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
341793,Trumlands,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
341793,Trumlands,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.35
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.32
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.03
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.89
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.43
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.39
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.07
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,36.06
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.25
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.1
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.4
341793,Trumlands,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.4
341793,Trumlands,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,14.4
341793,Trumlands,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
341793,Trumlands,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
341793,Trumlands,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
341793,Trumlands,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
341793,Trumlands,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
341793,Trumlands,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
341793,Trumlands,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
341793,Trumlands,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
341793,Trumlands,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
341793,Trumlands,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,49.5
341793,Trumlands,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,54.05
341793,Trumlands,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.33
341793,Trumlands,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
341793,Trumlands,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
341793,Trumlands,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
341793,Trumlands,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.31
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.63
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.63
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
